Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,10.32,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,20.3,8.96
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,38.33,26.99
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,55.72,42.85
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,75.66,60.61
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,95.79,78.33
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,113.48,93.85
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,131.5,109.46
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,113.21,93.33
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,95.6,77.76
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,219.22,184.75
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,336.82,282.21
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,314.93,261.75
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,283.82,234.75
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,268.3,221.52
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,252.48,207.91
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,316.01,260.78
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,371.6,305.83
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,318.54,261.67
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,260.32,213.6
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,245.44,201.63
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,230.88,189.67
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,183.18,150.2
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,142.09,115.89
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,136.48,111.47
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,130.92,106.95
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,102.52,83.2
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,74.47,59.44
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,68.15,54.12
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,61.86,48.73
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,54.59,42.53
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,47.33,36.24
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,39.59,29.36
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,31.86,22.41
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,24.12,15.42
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,16.4,8.35
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,9.64,1.22
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.95,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,71.84,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,177.8,113.74
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,243.57,191.18
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,314.71,256.75
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,370.42,307.71
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,428.61,359.13
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,476.23,399.4
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,523.89,438.0
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,559.62,466.43
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,597.64,495.64
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,627.6,517.15
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,655.27,536.3
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,676.55,550.85
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,694.93,562.49
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,706.57,569.86
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,714.92,575.0
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,717.66,576.17
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,716.97,575.04
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,709.61,570.23
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,698.87,562.89
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,682.64,549.96
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,663.21,534.48
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,638.58,515.27
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,611.12,493.57
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,578.26,467.74
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,543.12,439.45
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,503.21,405.97
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,461.76,370.45
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,416.2,331.02
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,370.17,290.11
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,319.69,244.89
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,269.91,199.43
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,217.38,151.96
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,167.96,107.93
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,116.44,65.98
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,71.74,33.98
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,29.14,9.6
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,12.78,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,6.39,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,78.13,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,192.29,122.63
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,258.32,202.3
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,329.26,267.5
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,385.24,318.54
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,443.44,369.56
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,445.47,373.84
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,443.74,373.96
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,472.45,397.05
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,499.07,417.31
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,490.98,409.01
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,475.11,394.57
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,591.97,487.93
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,701.46,570.86
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,712.56,576.02
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,720.36,580.04
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,721.41,579.26
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,719.04,576.2
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,711.13,570.31
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,699.87,561.89
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,609.6,490.81
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,513.9,415.36
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,485.61,393.35
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,456.96,370.24
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,472.83,383.19
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,476.44,385.31
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,418.41,337.95
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,362.89,292.75
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,328.02,262.97
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,292.76,232.0
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,253.82,197.74
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,215.37,163.29
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,174.64,127.23
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,137.1,94.21
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,96.89,61.3
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,61.61,34.65
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,28.98,13.54
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,18.68,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,9.34,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,24.2,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,64.91,39.72
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,101.05,79.5
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,136.77,112.99
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,168.19,141.99
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,200.39,171.1
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,228.55,196.39
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,257.11,221.51
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,233.45,200.34
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,205.98,175.46
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,115.38,96.84
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,30.9,21.84
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,183.73,157.35
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,339.21,288.8
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,313.06,264.99
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,278.9,235.36
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,273.59,230.73
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,268.21,225.94
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,198.74,166.93
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,128.22,106.2
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,286.18,244.35
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,435.2,368.46
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,346.28,292.66
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,263.54,222.14
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,241.42,203.74
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,220.03,185.65
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,190.32,160.67
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,159.71,134.74
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,146.49,123.48
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,133.46,112.24
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,224.36,183.36
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,275.25,212.67
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,222.36,162.77
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,172.76,117.05
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,121.6,73.68
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,76.32,39.58
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,33.61,13.48
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,15.73,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,7.86,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,81.39,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,199.83,129.21
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,267.0,213.02
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,339.02,281.19
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,395.15,334.7
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,450.42,385.95
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,497.91,428.02
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,545.33,468.38
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,584.61,501.63
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,622.43,532.76
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,653.44,556.32
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,681.95,577.24
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,702.93,592.91
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,720.82,605.68
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,732.19,611.95
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,740.15,615.72
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,742.58,617.02
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,741.44,615.82
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,734.15,609.62
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,723.34,600.96
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,707.13,588.32
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,687.58,572.6
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,662.74,552.1
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,634.91,528.98
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,601.49,501.47
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,565.63,471.4
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,525.04,436.46
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,482.73,399.24
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,436.46,358.06
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,389.44,315.07
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,338.14,267.24
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,287.44,219.13
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,233.88,169.11
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,182.41,121.54
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,128.82,75.71
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,81.38,39.81
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,35.68,13.03
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,12.49,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,7.37,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,70.76,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,174.96,112.56
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,242.19,192.42
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,314.93,259.67
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,371.03,311.24
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,429.55,362.97
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,477.42,403.85
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,525.34,443.06
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,565.41,475.35
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,604.16,505.56
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,630.54,524.57
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,658.42,544.07
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,679.31,558.45
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,697.33,570.0
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,709.28,577.14
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,718.0,582.02
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,720.45,582.23
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,719.52,580.21
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,713.19,574.64
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,703.5,566.71
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,687.06,553.12
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,667.5,537.19
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,642.65,518.1
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,615.02,496.63
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,582.84,471.25
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,548.46,443.61
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,508.83,411.44
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,468.59,377.88
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,422.43,338.52
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,375.96,297.81
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,326.01,254.01
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,277.06,209.82
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,224.19,161.95
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,174.76,117.45
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,123.76,74.77
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,79.59,41.58
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,35.76,14.76
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,13.46,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,8.36,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,52.5,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,135.98,86.76
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,202.62,160.31
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,275.3,226.34
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,257.34,216.04
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,222.29,188.67
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,254.89,217.45
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,288.59,245.94
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,255.44,216.88
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,216.8,182.76
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,245.51,207.05
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,282.05,236.94
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,312.26,260.91
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,342.65,284.59
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,346.21,286.61
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,349.11,288.37
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,409.68,337.29
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,461.89,378.06
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,458.59,374.41
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,454.2,370.57
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,564.28,459.19
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,654.13,527.98
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,630.09,507.91
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,603.44,487.18
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,571.57,461.85
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,537.63,434.38
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,498.62,402.85
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,458.35,369.48
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,414.08,331.8
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,369.38,292.69
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,320.36,249.93
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,272.58,207.08
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,220.74,160.77
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,172.69,117.82
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,122.59,75.89
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,79.44,43.19
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,38.41,17.42
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,15.32,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,9.34,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,4.42,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,8.67,0.62
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,15.91,8.08
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,23.16,14.83
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,31.37,22.32
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,39.59,29.74
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,47.33,36.69
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,55.08,43.57
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,58.47,46.51
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,61.86,49.43
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,125.79,105.44
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,199.6,168.07
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,209.62,175.34
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,219.58,182.86
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,132.95,109.82
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,58.0,45.26
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,87.66,70.98
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,118.25,96.85
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,99.08,80.38
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,80.28,64.33
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,63.33,49.75
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,46.38,35.08
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,111.99,91.91
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,179.24,148.65
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,164.14,135.77
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,149.4,123.55
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,104.69,85.69
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,60.89,47.99
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,56.04,43.91
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,51.2,39.74
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,45.39,34.68
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,39.59,29.57
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,111.61,84.69
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,158.25,113.19
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,113.11,75.66
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,75.09,46.62
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,39.19,21.57
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,17.63,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,10.32,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,7.86,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,15.44,5.42
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,28.49,18.64
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,42.43,31.37
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,57.92,45.32
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,73.3,59.03
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,88.05,72.01
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,102.77,84.77
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,97.8,80.19
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,93.4,76.13
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,92.46,75.2
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,91.66,74.39
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,98.11,79.66
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,104.56,84.89
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,85.73,68.69
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,67.68,53.18
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,161.64,133.33
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,256.68,211.13
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,251.42,206.11
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,246.2,201.77
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,254.85,208.65
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,263.06,215.05
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,186.59,152.36
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,110.91,89.21
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,91.59,73.18
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,72.52,57.07
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,132.41,108.48
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,189.97,156.8
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,173.03,142.43
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,156.57,128.71
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,137.65,112.78
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,119.22,97.11
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,98.7,79.58
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,79.81,63.3
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,61.07,46.94
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,43.01,31.06
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,27.3,16.42
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,11.58,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,5.9,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,68.52,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,170.65,107.04
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,236.14,181.8
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,307.42,246.64
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,363.7,297.52
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,422.63,348.96
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,469.87,389.34
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,517.21,428.39
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,331.5,277.86
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,91.28,72.42
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,102.34,81.98
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,113.41,91.16
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,410.01,344.65
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,683.19,561.66
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,531.12,436.82
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,358.32,293.43
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,337.79,276.77
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,310.07,253.68
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,510.65,421.43
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,684.18,559.16
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,350.4,293.43
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,21.24,12.49
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,324.96,274.6
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,599.53,493.3
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,466.03,383.71
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,343.93,283.49
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,209.53,173.18
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,85.23,68.05
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,78.87,62.86
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,72.54,57.51
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,194.41,155.66
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,278.96,214.2
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,229.18,168.06
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,181.53,124.5
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,131.15,81.7
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,87.11,47.63
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,44.03,20.08
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,15.85,0.0
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,9.83,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,83.35,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,205.1,134.87
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,272.31,216.44
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,344.79,284.34
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,401.6,337.16
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,457.53,387.39
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,505.41,428.91
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,553.2,468.67
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,592.84,501.36
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,630.86,531.84
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,661.34,555.68
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,689.31,577.1
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,710.56,591.78
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,728.7,603.95
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,740.37,611.78
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,748.63,617.22
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,751.22,617.51
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,750.27,615.35
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,743.26,609.95
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,732.74,602.13
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,716.89,589.96
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,697.71,574.43
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,672.57,554.56
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,644.47,532.09
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,558.14,462.9
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,475.98,396.29
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,491.8,407.67
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,495.59,407.05
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,449.21,366.22
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,402.01,323.97
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,351.56,277.99
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,301.57,231.43
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,247.73,181.48
