Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,195.68,133.35
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,142.19,86.89
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,94.3,49.01
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,47.07,19.36
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,14.97,0.55
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,8.85,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,63.67,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,163.47,107.9
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,228.51,181.77
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,299.74,247.47
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,352.27,296.74
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,411.41,350.05
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,459.6,392.57
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,508.1,434.05
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,549.29,467.71
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,589.54,499.65
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,564.12,477.24
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,527.51,445.84
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,611.32,514.3
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,689.49,575.46
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,702.52,584.4
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,712.42,591.61
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,656.3,545.99
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,589.9,491.11
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,586.56,488.76
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,580.92,484.12
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,571.93,476.12
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,560.52,466.13
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,599.15,497.77
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,625.07,518.31
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,481.23,400.07
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,343.49,285.3
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,257.44,214.34
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,179.67,149.1
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,162.07,134.46
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,147.25,121.94
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,131.21,108.47
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,115.47,95.09
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,97.22,79.32
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,79.67,64.06
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,62.6,49.0
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,45.88,34.06
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,30.59,19.84
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,15.44,1.99
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,7.86,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,80.67,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,199.36,133.45
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,265.74,212.04
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,337.87,279.47
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,394.26,332.53
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,449.82,383.28
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,498.22,425.2
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,546.68,465.36
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,587.07,497.93
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,626.03,528.31
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,656.92,551.97
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,685.35,573.06
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,707.16,587.38
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,725.92,599.38
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,738.39,607.73
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,747.45,613.71
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,750.37,614.85
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,749.74,613.56
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,742.94,608.32
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,732.62,600.67
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,716.64,588.47
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,697.33,573.36
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,672.62,553.89
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,644.95,531.85
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,612.78,505.88
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,578.14,477.42
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,538.15,444.5
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,496.4,409.24
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,450.87,369.48
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,404.59,327.96
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,354.03,281.9
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,303.92,235.2
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,250.11,185.33
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,198.32,137.35
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,145.24,90.74
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,97.67,52.36
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,50.89,22.11
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,16.76,4.16
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,9.83,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,68.31,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,170.68,114.18
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,235.65,187.11
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,307.07,252.92
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,363.73,304.92
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,423.1,357.38
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,471.34,399.0
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,519.81,439.29
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,561.37,472.21
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,601.87,503.22
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,629.39,524.29
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,658.6,546.12
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,681.13,561.93
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,700.85,575.2
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,713.9,583.07
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,723.77,588.67
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,727.35,589.7
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,727.56,588.44
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,721.78,583.53
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,712.64,576.34
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,698.31,564.84
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,680.76,550.25
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,657.6,531.41
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,631.57,510.21
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,600.04,484.9
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,566.12,457.3
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,528.01,426.31
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,488.24,393.23
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,443.83,354.97
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,398.96,315.43
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,349.05,272.21
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,299.74,228.24
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,247.36,180.89
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,197.53,135.69
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,145.15,90.74
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,98.35,53.51
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,52.48,23.62
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,17.89,5.71
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,10.32,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,12.29,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,25.21,13.5
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,47.51,35.34
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,73.45,58.89
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,96.05,79.11
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,118.95,99.19
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,139.52,117.08
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,160.36,134.89
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,148.52,124.16
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,142.13,118.09
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,133.27,110.45
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,124.81,103.1
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,133.23,110.0
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,141.67,116.79
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,107.37,87.55
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,74.47,59.35
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,78.35,62.6
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,82.23,65.77
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,60.91,47.4
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,39.62,28.98
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,47.84,36.07
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,56.07,43.11
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,43.97,32.67
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,31.88,22.21
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,20.28,12.11
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,8.69,1.97
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,7.72,1.13
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,6.75,0.29
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,54.11,41.87
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,101.85,83.27
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,91.04,73.98
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,80.27,64.74
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,68.1,54.16
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,55.99,43.5
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,43.95,32.77
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,31.87,21.92
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,21.72,12.62
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,11.57,2.19
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.9,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,63.29,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,163.47,110.62
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,227.74,179.46
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,299.21,243.97
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,356.4,294.95
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,414.03,344.63
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,320.64,269.29
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,184.46,153.76
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,217.8,182.33
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,259.32,216.54
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,277.83,231.32
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,296.0,245.74
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,358.58,297.35
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,430.74,355.04
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,456.9,375.49
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,482.35,395.53
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,611.89,499.52
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,722.15,583.26
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,717.18,578.27
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,708.93,572.14
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,693.87,560.09
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,675.76,545.0
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,652.65,527.66
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,626.77,507.92
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,518.67,421.8
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,411.08,335.23
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,460.46,374.91
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,485.83,392.4
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,441.37,353.98
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,396.4,314.73
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,347.33,271.59
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,299.06,228.19
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,247.38,181.71
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,198.29,137.43
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,146.88,93.58
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,100.1,56.19
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,55.35,26.29
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,21.16,9.6
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,11.8,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.49,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.96,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.44,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.93,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.89,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.85,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.82,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,5.78,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,52.65,41.63
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,101.61,84.55
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,150.63,127.2
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,207.93,176.08
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,185.88,156.34
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,171.02,142.99
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,233.12,196.12
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,289.59,243.29
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,295.71,247.36
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,301.61,251.55
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,227.88,189.89
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,152.34,125.82
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,115.91,94.89
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,80.29,64.29
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,218.89,184.1
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,348.9,291.49
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,411.08,343.72
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,462.13,385.57
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,278.12,233.38
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,109.77,89.93
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,103.83,85.31
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,97.91,80.35
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,220.02,180.29
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,303.67,239.04
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,253.33,191.6
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,204.75,146.44
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,152.71,101.26
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,106.44,63.49
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,60.93,31.61
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,25.1,13.58
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,13.27,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,85.48,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,212.01,150.09
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,277.59,224.42
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,350.08,292.8
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,404.7,345.02
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,463.94,399.33
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,513.18,442.64
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,562.4,484.26
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,603.35,518.65
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,642.84,550.93
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,675.08,575.65
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,704.83,597.01
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,728.19,614.27
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,748.46,629.17
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,762.34,638.8
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,772.72,645.92
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,776.61,648.24
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,776.86,648.01
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,770.99,643.31
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,761.48,636.05
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,746.69,625.32
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,728.47,612.05
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,704.71,593.18
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,677.79,571.21
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,645.55,544.62
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,610.61,515.33
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,570.8,481.18
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,528.93,444.51
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,482.78,404.08
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,435.49,361.43
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,383.74,313.15
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,332.04,263.85
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,277.46,212.02
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,224.69,161.58
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,168.87,110.41
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,117.5,66.47
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,65.73,29.92
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,24.61,9.31
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,10.81,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,85.28,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,211.18,153.16
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,276.1,226.41
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,347.79,294.64
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,404.37,348.41
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,463.03,402.03
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,509.06,442.94
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,558.12,484.66
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,598.06,518.67
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,636.43,550.56
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,667.85,574.86
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,696.85,596.08
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,719.45,612.5
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,739.0,626.56
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,752.66,635.02
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,762.94,641.01
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,766.92,643.88
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,767.35,644.25
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,761.68,638.58
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,752.47,630.42
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,737.85,619.37
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,719.84,605.84
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,696.28,587.04
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,669.66,565.34
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,638.65,539.76
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,605.02,511.54
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,565.77,477.89
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,524.57,441.86
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,478.65,401.24
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,431.68,358.6
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,381.58,311.94
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,331.56,264.31
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,276.87,212.67
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,224.28,162.59
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,169.47,112.38
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,119.33,69.35
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,68.53,32.98
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,27.55,11.34
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,11.8,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,68.3,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,149.9,109.11
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,212.82,173.55
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,283.75,238.36
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,338.7,288.67
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,396.37,339.84
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,322.29,278.39
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,218.74,188.71
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,262.17,226.98
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,307.35,265.24
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,333.74,286.57
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,359.94,307.54
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,407.56,346.98
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,447.74,379.85
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,442.73,373.87
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,428.46,360.97
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,465.23,391.65
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,493.29,414.89
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,598.95,502.84
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,695.54,580.49
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,682.22,569.16
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,666.01,556.66
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,510.41,429.51
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,358.68,302.12
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,301.09,254.14
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,242.78,204.54
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,188.83,159.24
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,135.43,113.67
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,89.59,73.99
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,44.43,34.18
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,40.08,30.4
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,35.72,26.54
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,30.89,22.22
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,26.05,17.84
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,20.74,12.99
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,15.43,8.09
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,10.6,3.61
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,5.78,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.89,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,81.18,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,179.94,131.08
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,244.4,197.99
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,316.65,264.34
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,375.13,317.89
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,433.59,369.89
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,484.19,413.26
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,535.12,455.3
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,578.33,490.66
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,620.51,524.29
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,653.88,549.74
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,685.07,572.95
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,586.56,491.0
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,464.66,389.76
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,536.68,449.79
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,604.32,503.26
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,688.29,567.65
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,762.47,620.21
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,757.39,614.5
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,748.87,607.52
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,735.14,596.56
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,718.06,583.35
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,695.04,565.09
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,669.03,544.35
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,637.33,519.05
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,603.11,491.41
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,564.18,460.9
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,523.43,428.03
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,478.75,390.28
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,432.35,350.05
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,381.46,305.36
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,330.96,259.74
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,276.89,210.13
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,225.17,162.26
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,170.79,114.09
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,121.49,72.5
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,72.07,36.95
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,31.47,13.94
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,10.57,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
