Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,3.37,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,6.74,0.0
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,12.53,5.5
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,18.32,10.95
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,24.12,16.38
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,29.92,21.76
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,35.72,27.04
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,41.52,32.24
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,52.66,42.26
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,63.79,52.2
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,86.56,72.47
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,109.93,93.06
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,128.75,109.46
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,147.62,125.8
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,166.89,142.51
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,186.2,159.18
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,152.71,129.84
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,120.05,101.17
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,97.99,81.78
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,76.42,62.72
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,86.11,71.34
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,95.96,80.07
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,87.58,72.69
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,79.32,65.44
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,60.91,49.12
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,42.51,32.72
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,65.74,53.64
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,89.09,74.57
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,50.73,40.3
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,12.54,5.78
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,11.09,4.48
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,9.64,3.17
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,8.2,1.85
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,6.75,0.51
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,5.3,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.85,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,2.41,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.96,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.48,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,79.13,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,173.51,130.16
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,238.1,196.25
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,310.49,263.71
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,228.13,197.73
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,100.03,84.72
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,118.73,101.63
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,137.78,118.39
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,93.06,78.4
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,52.17,41.53
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,140.36,120.34
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,231.89,199.61
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,294.03,253.64
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,365.15,314.31
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,245.71,211.2
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,131.46,110.39
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,130.78,109.9
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,130.13,109.26
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,194.1,165.1
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,265.1,225.79
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,251.6,213.95
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,232.91,198.01
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,193.78,164.4
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,155.68,131.45
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,226.7,194.31
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,291.34,250.36
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,211.03,180.91
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,133.38,113.14
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,138.12,117.69
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,142.56,121.78
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,128.2,109.32
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,114.17,97.1
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,190.32,155.2
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,229.32,173.98
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,174.82,123.56
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,125.56,80.4
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,76.79,43.33
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,37.58,19.21
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,12.63,0.0
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,101.4,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,224.84,171.22
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,291.34,240.9
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,364.19,309.02
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,423.91,364.17
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,485.73,418.89
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,536.62,461.94
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,587.18,502.86
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,629.53,536.96
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,670.22,568.8
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,698.77,589.07
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,728.67,608.84
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,752.34,623.68
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,772.88,636.06
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,786.85,643.93
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,797.36,649.29
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,801.47,650.0
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,801.96,648.24
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,795.75,641.76
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,785.98,632.93
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,770.74,620.16
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,752.19,605.25
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,727.55,587.06
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,699.89,566.18
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,667.24,540.28
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,633.74,513.26
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,593.28,481.33
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,550.94,447.14
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,503.15,408.21
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,454.48,367.24
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,402.42,321.86
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,350.62,275.37
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,294.71,224.68
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,240.79,175.07
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,184.94,125.21
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,133.61,81.19
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,82.28,42.95
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,40.15,18.62
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,11.13,0.0
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,20.29,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,44.7,31.1
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,73.44,58.2
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,102.78,84.96
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,130.0,109.73
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,157.7,134.51
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,183.06,156.77
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,208.87,178.97
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,269.2,230.36
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,325.26,276.86
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,309.42,262.08
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,282.98,238.86
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,317.34,266.94
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,344.03,288.06
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,400.05,334.07
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,464.33,385.27
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,524.45,433.76
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,591.54,486.32
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,615.4,505.09
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,639.61,524.24
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,596.64,488.41
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,556.9,455.51
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,528.7,433.06
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,500.08,410.03
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,507.69,417.34
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,510.79,420.13
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,445.69,367.39
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,388.55,320.94
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,359.01,296.3
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,328.1,269.67
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,291.97,238.69
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,256.77,207.91
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,217.9,173.55
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,180.09,139.59
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,140.84,104.86
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,104.4,73.31
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,68.12,44.22
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,36.85,21.45
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,14.32,0.08
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,74.75,3.23
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,161.44,121.78
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,225.61,183.33
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,297.34,247.83
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,355.47,299.71
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,416.46,352.23
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,422.99,358.61
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,421.95,358.14
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,513.03,431.95
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,605.59,503.68
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,640.81,529.78
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,674.19,554.6
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,559.57,461.93
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,431.09,356.26
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,506.62,418.82
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,591.9,485.48
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,603.98,493.35
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,613.99,500.27
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,603.54,491.07
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,591.2,480.62
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,583.07,473.51
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,572.88,464.76
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,556.14,451.99
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,537.62,437.74
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,520.49,424.02
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,500.46,407.73
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,444.3,362.59
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,392.36,320.63
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,368.0,300.38
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,340.92,276.99
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,299.83,242.61
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,262.06,211.01
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,222.81,177.26
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,184.67,143.87
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,144.77,109.49
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,108.1,78.38
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,72.29,49.73
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,41.7,26.52
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,18.1,3.48
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,43.89,4.06
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,94.7,70.78
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,139.25,112.82
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,187.07,156.28
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,235.59,199.62
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,287.77,245.28
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,337.19,288.04
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,382.37,326.6
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,301.22,256.66
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,201.82,169.42
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,331.36,281.64
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,468.46,394.8
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,532.55,445.14
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,589.45,489.5
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,477.25,396.18
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,361.24,298.34
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,370.15,305.35
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,378.61,311.21
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,517.1,426.0
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,640.2,523.28
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,651.73,531.11
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,656.99,535.28
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,641.92,523.12
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,623.65,508.57
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,578.74,472.97
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,533.47,436.88
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,501.64,411.53
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,467.86,383.86
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,426.59,349.12
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,385.23,313.59
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,341.33,275.68
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,299.65,238.99
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,254.9,198.99
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,211.13,159.18
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,164.81,118.18
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,122.41,81.67
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,79.54,48.12
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,43.12,23.62
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,13.9,2.62
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,85.46,20.59
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,181.96,138.75
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,247.36,200.62
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,320.1,265.25
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,248.42,209.2
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,136.74,114.5
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,159.1,134.43
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,181.89,153.62
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,192.87,161.97
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,203.52,169.9
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,329.94,277.02
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,463.53,384.18
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,512.98,420.38
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,554.52,450.99
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,571.97,463.8
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,587.71,475.58
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,512.13,415.95
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,435.67,354.89
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,458.22,373.84
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,486.27,395.75
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,404.3,329.84
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,325.53,266.02
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,462.01,380.38
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,582.65,475.31
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,562.53,458.26
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,539.33,440.14
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,515.13,420.75
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,487.08,397.64
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,452.56,368.31
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,415.27,335.83
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,367.36,294.76
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,322.67,255.7
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,273.87,212.1
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,226.85,169.41
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,176.75,125.26
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,131.23,86.25
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,85.15,50.52
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,46.64,25.22
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,19.53,7.23
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,11.8,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,49.66,13.73
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,107.12,81.58
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,146.69,119.61
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,188.65,158.22
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,227.07,192.75
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,266.51,227.16
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,300.07,256.5
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,333.94,285.5
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,408.14,347.77
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,478.97,405.92
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,596.15,501.98
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,713.41,594.0
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,733.78,606.71
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,755.5,621.28
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,770.33,631.42
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,781.89,639.25
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,787.29,642.62
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,789.21,643.6
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,784.51,639.82
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,776.32,633.64
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,763.52,624.18
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,747.25,612.26
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,724.17,594.97
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,698.04,574.5
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,667.61,550.33
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,634.45,523.58
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,595.67,492.25
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,554.89,458.56
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,509.32,419.58
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,462.47,378.53
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,411.92,333.61
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,361.09,287.28
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,306.72,236.82
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,253.69,186.96
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,197.88,136.34
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,146.11,90.81
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,94.2,50.29
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,50.03,22.9
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,17.37,6.74
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,10.81,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,99.88,39.0
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,212.52,163.48
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,277.0,225.08
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,347.99,289.22
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,405.18,339.8
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,464.68,390.22
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,514.27,431.84
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,563.87,472.14
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,605.99,505.45
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,642.69,533.9
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,675.43,557.57
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,705.88,578.55
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,730.0,595.1
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,751.22,609.51
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,638.85,521.99
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,500.27,409.6
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,651.03,532.65
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,782.15,630.27
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,777.18,624.99
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,768.73,618.74
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,754.7,607.46
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,737.34,593.92
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,714.51,577.12
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,688.66,557.59
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,657.52,533.41
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,623.82,506.84
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,584.99,475.17
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,544.26,441.41
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,499.42,403.92
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,453.5,364.57
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,404.14,321.7
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,354.57,277.52
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,300.39,228.89
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,248.31,181.42
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,194.25,133.29
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,144.28,89.95
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,93.1,50.45
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,50.31,23.65
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,18.21,7.93
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,11.8,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,90.47,39.99
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,190.92,146.84
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,254.7,206.24
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,325.59,269.32
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,383.52,320.44
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,444.5,372.36
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,494.26,413.31
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,541.75,451.15
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,586.23,485.31
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,629.94,517.9
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,572.64,469.83
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,497.88,408.03
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,620.34,505.56
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,741.07,594.37
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,756.18,602.65
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,763.91,606.77
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,718.41,572.78
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,662.06,528.89
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,591.82,473.58
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,518.04,414.71
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,554.84,444.49
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,581.77,465.75
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,551.76,441.89
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,521.52,418.1
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,579.82,465.75
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,620.06,497.64
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,541.4,434.94
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,468.06,376.36
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,433.27,347.8
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,396.77,316.87
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,352.63,279.75
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,310.17,243.28
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,264.69,203.2
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,220.62,163.84
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,184.57,128.81
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,143.28,89.64
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,93.64,51.9
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,52.9,26.32
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,20.38,9.71
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,13.76,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,78.84,37.76
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,165.81,126.72
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,225.68,181.31
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,293.59,241.07
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,353.42,292.61
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,417.1,345.58
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,357.56,296.94
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,269.62,223.11
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,436.56,361.73
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,606.65,495.18
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,490.63,399.12
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,343.87,277.79
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,366.88,295.96
2016,2,1,11,0,168.0,246.0,2.0,15.0,336.0,389.67,312.92
2016,2,1,11,15,224.0,250.0,2.05,15.5,375.0,435.13,348.36
2016,2,1,11,30,280.0,254.0,2.1,16.0,414.0,488.71,389.13
2016,2,1,11,45,564.0,176.5,2.15,16.5,506.0,621.67,494.11
