Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,746.79,586.66
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,742.43,582.16
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,734.89,576.67
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,722.02,566.75
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,706.08,554.74
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,683.94,538.76
2016,2,1,13,30,840.0,96.0,2.3,18.0,577.0,659.11,520.04
2016,2,1,13,45,568.0,166.0,2.3,18.0,486.5,536.23,424.42
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,422.31,334.13
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,328.16,260.4
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,242.88,192.34
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,210.32,166.68
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,177.56,140.55
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,160.71,127.37
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,144.15,114.24
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,207.36,159.32
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,236.28,170.8
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,184.91,126.39
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,138.26,87.34
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,91.5,52.17
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,53.53,28.01
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,22.94,11.98
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,17.69,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,24.04,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,97.13,52.29
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,170.73,131.99
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,231.22,187.29
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,299.63,247.67
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,355.55,296.09
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,414.26,345.1
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,463.85,385.62
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,514.16,425.41
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,553.93,455.66
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,592.51,484.18
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,409.63,337.59
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,182.61,147.75
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,191.15,155.01
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,199.74,161.46
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,215.33,173.92
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,230.92,186.29
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,210.63,169.17
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,190.63,152.46
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,203.67,163.09
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,216.62,173.52
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,201.87,161.51
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,187.35,149.79
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,180.48,144.32
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,173.71,138.92
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,158.38,126.57
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,143.23,114.35
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,151.62,121.47
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,159.91,128.45
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,176.94,142.78
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,194.15,157.01
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,175.38,141.88
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,157.08,127.13
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,209.4,165.16
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,235.58,176.8
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,185.72,133.92
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,140.98,96.55
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,96.26,61.46
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,58.53,35.03
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,28.44,17.12
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,17.69,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,8.85,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.95,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,9.64,0.64
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,16.4,7.96
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,26.06,16.52
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,35.73,25.01
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,44.92,32.98
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,54.11,40.83
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,63.31,48.64
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,72.7,56.53
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,42.01,30.26
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,11.58,4.23
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,43.47,31.24
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,75.43,57.87
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,56.06,41.47
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,36.72,25.17
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,44.94,32.01
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,53.17,38.81
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,69.16,51.91
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,85.15,64.91
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,71.58,53.72
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,58.02,42.54
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,43.5,30.48
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,28.99,18.43
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,44.47,31.26
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,59.95,44.06
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,111.46,86.29
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,163.68,128.57
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,93.24,71.5
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,24.14,14.54
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,74.46,56.46
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,125.1,98.11
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,113.76,89.1
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,102.48,80.16
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,90.27,70.2
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,78.11,60.17
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,65.06,49.36
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,52.07,38.41
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,39.61,27.66
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,27.03,16.72
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,16.4,7.49
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,5.78,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.95,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,7.86,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,31.44,15.96
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,55.8,40.89
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,84.05,66.18
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,113.05,91.94
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,140.59,116.16
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,168.78,140.55
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,150.2,124.33
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,124.67,101.85
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,260.9,218.32
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,400.71,331.8
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,423.02,347.75
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,444.14,363.42
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,425.26,346.97
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,412.19,335.12
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,428.31,347.46
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,443.83,359.06
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,353.37,286.2
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,248.67,200.84
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,334.9,271.58
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,419.62,337.87
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,437.84,351.09
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,454.41,363.38
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,418.53,335.63
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,383.67,308.82
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,324.75,262.32
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,273.54,221.38
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,263.16,213.73
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,252.45,205.48
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,199.0,162.05
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,147.06,119.44
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,133.89,109.02
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,120.83,98.44
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,106.11,86.14
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,91.46,73.75
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,76.42,60.97
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,61.46,48.01
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,46.61,34.84
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,31.87,21.64
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,19.3,10.57
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,6.75,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,3.44,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,56.6,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,149.38,97.42
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,242.15,192.81
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,307.99,255.59
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,376.86,319.33
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,439.63,375.73
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,505.12,432.4
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,556.82,476.55
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,608.35,519.22
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,653.9,555.07
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,694.1,585.5
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,728.3,610.05
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,760.0,632.41
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,785.38,649.05
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,807.7,663.35
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,822.48,672.78
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,833.73,679.74
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,839.09,681.76
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,840.76,681.29
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,836.23,677.67
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,827.99,671.55
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,813.68,659.97
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,795.77,645.94
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,771.76,628.24
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,744.5,608.22
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,712.32,583.73
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,677.31,555.85
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,637.11,523.11
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,594.71,488.02
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,547.58,448.67
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,499.17,407.26
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,447.15,362.06
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,394.87,315.35
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,338.54,263.94
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,282.77,212.16
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,225.11,159.62
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,170.97,111.01
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,116.0,65.95
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,68.4,33.29
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,24.74,15.83
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,15.48,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,8.85,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,9.83,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,37.65,22.78
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,65.95,51.04
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,94.12,77.05
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,122.91,103.23
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,149.54,126.86
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,176.58,150.23
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,309.42,264.7
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,452.77,381.85
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,470.93,392.61
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,485.19,401.19
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,469.69,387.27
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,458.19,376.32
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,531.5,433.6
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,599.05,484.13
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,580.39,467.11
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,551.25,443.52
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,613.82,491.97
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,670.07,533.53
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,684.99,543.36
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,696.64,551.32
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,743.54,584.7
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,782.98,610.8
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,759.71,594.18
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,733.34,576.38
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,700.54,553.5
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,665.32,528.07
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,627.2,499.39
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,585.43,467.31
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,493.12,395.58
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,410.16,330.16
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,378.44,303.54
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,341.83,270.96
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,313.53,242.7
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,280.33,208.88
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,223.92,159.01
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,171.38,112.96
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,115.84,67.84
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,69.14,35.34
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,27.0,17.77
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,15.98,0.0
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,9.83,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,6.88,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,20.76,10.58
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,35.62,25.38
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,53.29,41.54
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,70.71,57.29
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,88.59,73.15
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,106.38,88.62
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,154.43,130.5
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,199.24,168.84
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,190.52,160.31
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,174.41,145.6
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,136.08,112.61
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,99.25,80.74
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,153.94,127.26
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,209.66,173.4
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,220.99,182.45
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,232.32,191.65
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,218.58,180.02
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,205.01,168.62
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,226.14,186.2
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,247.11,203.45
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,297.51,244.83
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,340.59,279.5
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,335.38,275.49
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,329.86,271.45
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,355.75,293.13
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,373.63,307.86
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,344.94,284.17
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,316.96,261.27
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,242.88,200.51
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,175.57,144.79
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,192.48,159.55
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,203.7,168.49
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,179.36,147.54
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,155.32,126.74
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,129.28,104.28
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,103.52,81.83
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,77.84,59.68
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,53.73,39.17
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,34.06,22.75
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,18.13,0.59
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,9.34,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,7.37,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,68.65,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,155.05,109.71
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,234.05,186.44
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,297.47,244.46
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,366.9,305.58
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,422.65,353.3
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,480.27,400.57
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,456.0,381.09
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,416.88,348.86
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,408.73,341.1
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,403.65,334.76
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,365.65,302.36
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,323.21,266.08
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,397.98,326.99
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,474.62,387.15
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,394.53,321.4
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,312.73,254.0
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,302.42,245.74
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,292.12,237.12
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,363.01,295.58
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,439.39,356.53
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,324.95,264.58
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,215.79,175.24
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,272.68,222.75
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,323.19,263.63
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,197.8,161.65
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,76.42,59.95
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,99.29,79.84
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,122.27,99.58
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,99.75,80.59
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,77.37,61.64
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,64.77,51.04
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,52.17,40.3
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,46.36,35.32
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,40.56,30.29
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,113.8,86.17
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,161.27,115.36
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,114.57,76.29
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,73.25,45.2
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,35.47,21.98
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,18.88,3.16
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,11.8,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,4.91,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,9.65,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,27.03,16.27
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,44.93,33.62
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,66.87,53.66
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,88.79,73.55
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,111.11,93.43
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,133.98,113.47
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,144.95,122.82
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,155.72,131.83
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,242.59,207.37
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,334.89,285.14
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,377.44,320.11
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,420.95,355.63
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,506.05,425.35
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,593.99,495.04
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,570.37,473.96
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,552.52,458.02
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,402.75,335.78
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,246.48,203.99
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,192.93,159.67
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,140.59,115.4
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,177.82,147.1
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,215.03,178.3
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,208.3,172.94
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,201.64,167.77
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,157.19,130.35
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,113.52,93.21
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,131.66,109.0
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,149.76,124.64
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,140.78,117.16
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,131.84,109.75
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,107.89,89.45
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,84.11,69.04
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,74.9,61.11
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,65.72,53.1
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,55.56,44.2
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,45.4,35.14
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,35.73,26.32
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,26.06,17.4
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,16.88,8.8
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,7.71,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.93,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,33.34,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,87.35,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,164.14,122.19
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,244.48,199.56
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,309.86,260.68
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,381.06,325.08
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,438.27,376.62
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,497.32,428.03
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,548.96,470.56
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,600.7,511.65
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,643.36,545.71
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,688.11,580.56
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,722.41,605.47
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,754.37,628.28
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,777.09,643.97
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,796.65,657.37
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,812.32,667.95
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,824.71,676.23
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,828.95,679.16
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,829.7,679.76
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,826.05,677.28
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,818.95,672.42
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,676.19,561.23
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,533.04,444.02
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,646.42,540.53
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,741.0,617.28
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,639.64,534.92
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,541.6,455.22
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,576.84,485.47
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,595.88,500.5
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,552.53,463.52
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,507.23,424.37
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,402.91,336.46
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,313.8,261.19
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,313.62,255.78
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,295.65,231.6
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,238.76,177.98
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,184.05,127.25
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,129.52,80.18
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,80.87,43.43
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,34.91,18.28
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,18.14,6.03
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,11.3,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,47.51,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,119.84,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,197.6,149.58
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,281.16,230.92
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,347.07,293.57
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,417.88,358.35
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,476.53,411.56
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,536.71,464.19
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,587.9,506.65
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,638.56,547.18
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,676.81,576.79
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,717.31,605.74
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,751.54,628.81
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,783.17,649.58
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,807.82,666.52
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,829.29,681.16
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,844.35,691.11
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,855.84,698.62
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,861.17,701.78
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,862.77,702.44
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,857.73,698.44
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,848.96,691.95
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,834.23,680.07
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,815.93,665.77
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,792.18,648.21
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,765.16,628.31
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,732.54,603.66
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,697.2,575.33
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,657.08,543.14
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,614.8,508.6
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,566.94,468.85
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,517.89,427.14
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,465.9,382.11
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,413.3,335.27
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,356.7,283.52
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,301.37,231.92
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,243.05,178.25
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,188.08,127.97
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,132.45,80.53
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,83.35,43.91
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,37.12,19.0
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,19.6,8.07
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,11.3,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
