Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,3.44,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,6.75,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,15.92,7.92
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,25.09,16.78
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,35.73,26.67
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,46.37,36.45
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,57.02,46.14
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,67.97,55.96
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,37.17,28.14
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,6.75,0.49
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,97.18,82.01
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,194.53,166.34
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,194.02,164.44
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,193.43,163.0
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,219.62,184.86
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,245.97,206.4
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,294.86,246.25
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,335.92,278.81
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,296.45,245.72
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,250.52,207.75
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,359.42,298.49
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,466.74,383.2
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,531.82,435.93
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,585.72,479.85
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,427.52,353.39
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,261.82,216.84
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,284.69,237.49
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,301.38,251.81
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,272.08,227.7
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,243.77,204.49
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,244.62,205.93
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,243.88,205.69
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,333.78,280.4
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,388.6,319.77
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,336.26,271.74
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,285.07,224.4
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,230.79,174.44
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,180.61,128.74
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,129.14,84.76
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,84.01,50.15
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,41.88,24.82
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,22.72,11.25
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,13.76,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,56.25,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,141.99,37.08
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,219.66,170.4
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,303.53,252.03
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,369.7,315.5
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,440.42,380.71
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,499.63,434.75
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,560.02,487.86
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,607.71,527.65
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,658.33,568.23
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,701.78,602.47
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,743.41,633.46
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,777.89,657.35
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,809.6,678.88
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,834.7,696.4
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,856.53,711.51
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,871.6,721.15
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,882.98,728.18
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,887.87,731.05
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,888.91,731.31
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,883.74,725.91
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,874.7,717.9
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,859.87,707.02
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,841.4,693.61
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,817.43,676.17
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,790.06,656.24
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,757.36,632.23
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,721.65,604.83
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,680.67,571.81
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,637.34,536.15
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,590.03,496.36
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,541.03,454.06
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,487.41,406.54
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,433.19,357.14
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,376.03,304.52
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,319.58,251.14
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,258.46,193.28
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,201.04,139.08
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,142.72,87.63
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,90.46,47.16
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,40.97,19.77
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,20.23,10.3
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,11.8,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,22.52,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,63.28,22.41
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,108.61,85.98
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,158.98,134.3
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,203.09,176.07
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,249.82,219.07
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,290.35,256.0
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,332.36,293.22
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,476.36,416.55
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,622.64,535.27
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,663.09,564.56
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,701.62,592.33
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,735.55,614.68
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,767.09,634.84
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,653.32,543.67
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,520.33,434.01
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,535.71,445.93
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,549.94,455.09
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,556.25,458.53
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,561.28,461.11
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,541.26,444.49
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,513.43,422.26
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,528.49,434.69
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,534.77,439.93
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,548.24,451.35
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,558.19,459.75
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,462.73,383.02
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,369.93,307.54
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,269.6,225.78
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,176.53,147.63
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,185.08,155.72
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,192.81,162.58
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,144.54,121.52
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,97.62,81.17
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,85.97,71.36
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,74.36,61.35
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,63.28,51.54
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,52.18,41.57
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,41.05,31.49
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,29.92,21.26
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,19.78,11.78
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,9.64,2.18
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.91,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.46,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.82,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,12.05,4.87
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,19.29,11.75
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,27.5,19.45
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,35.72,27.09
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,43.94,34.64
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,52.17,42.08
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,45.88,36.21
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,39.6,30.37
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,59.44,48.15
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,79.31,65.7
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,85.16,70.68
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,91.09,75.74
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,125.21,105.42
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,159.67,134.88
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,197.13,166.45
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,234.79,197.56
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,258.03,216.69
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,288.74,241.88
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,235.03,196.86
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,189.76,158.81
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,216.82,181.99
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,243.67,204.43
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,208.16,174.52
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,173.32,145.23
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,110.75,91.88
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,49.31,38.32
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,34.31,25.07
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,19.32,11.7
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,279.37,240.75
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,505.48,418.71
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,454.05,372.36
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,403.56,329.33
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,349.62,282.56
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,297.37,236.24
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,242.12,187.78
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,191.35,143.15
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,139.48,99.8
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,95.47,65.53
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,53.99,36.78
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,30.32,19.49
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,18.18,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,13.05,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,29.06,11.65
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,73.62,55.29
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,116.27,93.8
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,153.15,127.53
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,191.32,162.0
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,228.96,195.24
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,268.01,229.09
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,390.86,334.0
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,515.18,436.53
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,613.34,515.26
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,714.8,592.82
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,744.98,612.13
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,777.12,633.26
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,803.75,650.0
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,827.45,664.49
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,842.66,673.53
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,854.43,680.18
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,860.49,682.09
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,862.92,681.59
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,857.95,677.25
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,849.34,670.55
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,834.98,658.73
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,817.14,644.67
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,793.77,627.96
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,767.2,609.07
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,734.53,585.76
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,699.23,559.65
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,659.74,529.69
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,618.18,497.49
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,570.72,459.5
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,522.54,420.01
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,352.43,284.93
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,213.71,174.03
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,278.06,222.47
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,305.79,233.54
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,248.51,182.42
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,193.42,133.56
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,138.79,87.71
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,91.57,51.95
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,46.21,24.71
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,22.74,13.35
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,44.24,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,117.8,68.13
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,191.26,149.27
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,273.8,223.27
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,337.92,281.91
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,407.2,343.35
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,465.06,393.24
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,528.5,445.88
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,579.99,486.72
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,631.24,526.05
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,677.35,560.1
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,718.04,587.96
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,752.14,610.48
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,783.76,630.95
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,809.01,646.62
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,831.21,660.07
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,846.43,669.76
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,858.2,677.19
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,863.77,679.18
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,865.69,678.82
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,861.11,675.31
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,852.9,669.47
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,837.06,658.41
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,817.86,645.16
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,795.0,629.38
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,768.96,611.36
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,735.99,588.28
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,700.57,562.28
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,660.98,531.67
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,620.39,499.67
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,572.76,461.88
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,524.32,422.49
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,472.18,379.11
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,420.03,334.49
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,363.47,284.98
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,307.75,235.21
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,251.04,185.0
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,197.86,137.72
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,142.65,91.35
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,94.7,54.73
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,49.73,27.38
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,25.51,15.92
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,12.53,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,50.16,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,132.5,82.88
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,202.32,159.57
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,280.46,230.68
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,344.69,288.93
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,413.79,349.38
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,471.49,398.74
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,530.78,447.73
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,581.81,487.27
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,629.84,523.02
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,672.11,553.36
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,712.71,580.8
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,746.97,603.57
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,778.88,624.38
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,803.74,639.53
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,825.6,652.56
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,840.13,661.61
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,851.34,668.54
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,856.08,669.93
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,857.33,669.12
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,852.8,665.69
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,844.81,660.08
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,831.17,649.54
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,817.85,639.45
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,794.84,623.04
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,768.74,604.63
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,736.08,582.27
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,702.81,558.19
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,662.37,528.02
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,620.0,495.77
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,573.45,459.47
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,525.9,421.4
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,474.05,379.23
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,422.22,335.72
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,366.57,287.42
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,311.44,238.49
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,254.52,188.36
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,201.05,140.91
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,146.22,94.47
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,97.93,57.05
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,52.21,28.8
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,26.26,16.94
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,12.86,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,45.8,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,122.89,81.32
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,188.63,150.27
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,263.29,218.09
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,326.21,275.07
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,394.07,334.45
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,451.84,383.69
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,511.7,432.93
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,561.22,472.01
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,610.71,509.85
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,651.7,540.7
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,694.68,571.55
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,728.31,594.4
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,759.69,615.45
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,785.59,632.36
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,808.75,647.28
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,823.54,657.37
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,835.08,665.36
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,841.38,668.55
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,839.88,666.37
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,836.03,663.92
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,828.76,659.19
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,815.73,649.27
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,799.39,637.12
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,776.46,621.41
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,753.17,605.46
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,721.98,582.55
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,688.28,556.53
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,650.14,527.05
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,610.04,495.45
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,564.47,458.88
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,517.74,420.45
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,467.33,378.41
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,416.84,335.05
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,362.68,287.17
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,308.6,238.3
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,252.87,188.05
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,200.37,140.6
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,146.44,94.15
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,98.32,56.29
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,52.27,27.71
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,25.0,15.83
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,12.23,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,17.25,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,39.67,24.35
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,82.3,63.9
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,122.6,99.95
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,160.01,133.25
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,198.77,167.04
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,235.93,198.47
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,274.96,230.66
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,345.67,288.89
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,413.47,343.26
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,412.57,339.77
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,398.84,326.46
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,388.23,316.26
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,374.93,303.81
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,408.37,329.39
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,441.87,354.35
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,457.54,365.54
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,472.63,376.36
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,461.97,366.55
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,450.68,356.53
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,376.21,298.48
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,310.53,246.46
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,428.73,340.94
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,541.81,426.74
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,418.28,330.96
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,300.82,238.38
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,297.52,236.76
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,293.88,234.3
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,289.2,231.03
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,283.89,227.24
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,320.36,257.41
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,346.45,278.22
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,312.71,250.93
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,279.47,223.91
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,245.73,196.24
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,214.45,170.46
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,179.66,141.69
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,146.55,114.07
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,114.13,87.05
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,83.83,62.07
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,55.27,39.52
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,33.47,22.81
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,17.37,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,5.41,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,10.6,2.67
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,19.78,11.3
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,28.96,19.57
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,39.11,28.6
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,49.27,37.48
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,58.95,45.79
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,68.65,53.95
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,107.92,87.14
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,147.83,120.05
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,321.6,265.76
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,501.07,406.73
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,465.1,374.04
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,414.47,331.72
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,316.38,253.68
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,218.67,173.93
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,293.07,233.45
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,360.94,285.75
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,402.28,317.32
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,450.93,354.04
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,369.04,289.98
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,289.3,227.07
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,267.4,209.89
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,245.82,192.69
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,157.64,122.98
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,71.6,53.41
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,59.0,43.12
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,46.41,32.75
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,98.78,75.86
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,151.47,118.88
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,269.55,215.47
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,372.51,296.11
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,276.16,219.65
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,192.23,153.05
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,170.79,136.02
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,150.03,119.23
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,127.94,101.41
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,106.58,83.98
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,85.37,66.36
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,65.12,49.33
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,46.23,32.94
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,27.78,17.72
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,13.99,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,9.65,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,19.3,9.74
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,36.3,25.36
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,53.78,40.9
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,72.2,57.05
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,90.5,72.78
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,108.72,88.14
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,126.91,103.16
