Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,136.36,110.81
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,145.94,118.49
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,102.99,82.05
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,62.84,47.97
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,70.12,54.03
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,77.39,60.01
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,65.29,49.62
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,53.19,39.31
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,61.42,46.16
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,69.67,52.98
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,95.43,74.16
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,121.62,95.4
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,122.56,96.07
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,123.51,96.82
2016,2,22,12,45,0.0,79.0,1.5,13.0,79.0,76.46,58.2
2016,2,22,13,0,0.0,31.0,1.5,13.0,31.0,29.97,19.56
2016,2,22,13,15,0.0,71.5,1.45,13.0,71.5,69.19,52.34
2016,2,22,13,30,0.0,112.0,1.4,13.0,112.0,108.61,84.89
2016,2,22,13,45,0.0,124.0,1.4,13.0,124.0,120.34,94.51
2016,2,22,14,0,0.0,136.0,1.4,13.0,136.0,132.05,104.19
2016,2,22,14,15,0.0,109.0,1.35,12.5,109.0,105.6,82.77
2016,2,22,14,30,0.0,82.0,1.3,12.0,82.0,79.33,61.29
2016,2,22,14,45,0.0,57.0,1.3,12.0,57.0,55.11,41.13
2016,2,22,15,0,0.0,32.0,1.3,12.0,32.0,30.91,20.75
2016,2,22,15,15,0.0,21.0,1.25,11.5,21.0,20.28,11.77
2016,2,22,15,30,0.0,10.0,1.2,11.0,10.0,9.65,2.68
2016,2,22,15,45,0.0,9.0,1.2,11.0,9.0,8.68,1.87
2016,2,22,16,0,0.0,8.0,1.2,11.0,8.0,7.72,1.05
2016,2,22,16,15,0.0,6.5,1.2,10.5,6.5,6.27,0.0
2016,2,22,16,30,0.0,5.0,1.2,10.0,5.0,4.82,0.0
2016,2,22,16,45,0.0,4.0,1.25,10.0,4.0,3.85,0.0
2016,2,22,17,0,0.0,3.0,1.3,10.0,3.0,2.89,0.0
2016,2,22,17,15,0.0,2.0,1.3,9.5,2.0,1.93,0.0
2016,2,22,17,30,0.0,1.0,1.3,9.0,1.0,0.96,0.0
2016,2,22,17,45,0.0,0.5,1.35,9.0,0.5,0.48,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,2.5,1.45,4.0,2.5,2.41,0.0
2016,2,23,7,30,0.0,5.0,1.5,4.0,5.0,4.82,0.0
2016,2,23,7,45,0.0,9.5,1.6,4.0,9.5,9.15,2.3
2016,2,23,8,0,0.0,14.0,1.7,4.0,14.0,13.5,6.26
2016,2,23,8,15,0.0,18.5,1.7,4.0,18.5,17.84,10.21
2016,2,23,8,30,0.0,23.0,1.7,4.0,23.0,22.19,14.11
2016,2,23,8,45,0.0,28.0,1.7,4.5,28.0,27.02,18.35
2016,2,23,9,0,0.0,33.0,1.7,5.0,33.0,31.86,22.54
2016,2,23,9,15,0.0,85.5,1.65,5.0,85.5,83.1,67.22
2016,2,23,9,30,0.0,138.0,1.6,5.0,138.0,137.28,113.42
2016,2,23,9,45,47.0,186.0,1.6,5.0,211.0,227.9,190.58
2016,2,23,10,0,94.0,234.0,1.6,5.0,284.0,316.34,263.63
2016,2,23,10,15,47.0,172.5,1.5,5.0,197.5,212.78,176.62
2016,2,23,10,30,0.0,111.0,1.4,5.0,111.0,108.01,87.22
2016,2,23,10,45,0.0,108.0,1.35,5.5,108.0,104.93,84.5
2016,2,23,11,0,0.0,105.0,1.3,6.0,105.0,101.9,81.65
2016,2,23,11,15,9.5,175.5,1.25,6.0,182.0,180.47,147.48
2016,2,23,11,30,19.0,246.0,1.2,6.0,259.0,260.5,212.45
2016,2,23,11,45,13.5,228.5,1.15,6.5,238.0,237.4,192.62
2016,2,23,12,0,8.0,211.0,1.1,7.0,217.0,214.59,173.59
2016,2,23,12,15,4.0,173.5,1.05,7.0,176.5,173.17,139.73
2016,2,23,12,30,0.0,136.0,1.0,7.0,136.0,132.41,106.12
2016,2,23,12,45,0.0,118.5,0.95,7.5,118.5,115.07,91.67
2016,2,23,13,0,0.0,101.0,0.9,8.0,101.0,97.86,77.24
2016,2,23,13,15,0.0,104.0,0.9,8.0,104.0,100.79,79.77
2016,2,23,13,30,0.0,107.0,0.9,8.0,107.0,103.71,82.27
2016,2,23,13,45,0.0,101.0,0.9,8.0,101.0,97.83,77.43
2016,2,23,14,0,0.0,95.0,0.9,8.0,95.0,91.96,72.63
2016,2,23,14,15,0.0,112.0,0.9,8.0,112.0,108.52,86.65
2016,2,23,14,30,0.0,129.0,0.9,8.0,129.0,125.06,100.58
2016,2,23,14,45,0.0,127.0,0.9,8.0,127.0,123.03,99.04
2016,2,23,15,0,0.0,125.0,0.9,8.0,125.0,121.0,97.58
2016,2,23,15,15,0.0,82.0,0.9,7.5,82.0,79.31,62.73
2016,2,23,15,30,0.0,39.0,0.9,7.0,39.0,37.67,27.21
2016,2,23,15,45,0.0,35.0,0.9,7.0,35.0,33.8,23.96
2016,2,23,16,0,0.0,31.0,0.9,7.0,31.0,29.93,20.65
2016,2,23,16,15,235.5,66.5,0.85,7.0,138.0,127.74,98.42
2016,2,23,16,30,471.0,102.0,0.8,7.0,245.0,197.96,146.39
2016,2,23,16,45,405.5,91.0,0.8,7.0,198.0,148.72,104.64
2016,2,23,17,0,340.0,80.0,0.8,7.0,151.0,106.46,71.44
2016,2,23,17,15,257.0,62.5,0.8,6.5,108.0,64.76,42.36
2016,2,23,17,30,174.0,45.0,0.8,6.0,65.0,36.66,26.54
2016,2,23,17,45,87.0,22.5,0.85,6.0,32.5,18.91,4.61
2016,2,23,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,24,7,15,38.5,17.5,2.65,10.5,21.5,31.11,0.0
2016,2,24,7,30,77.0,35.0,2.7,11.0,43.0,73.66,52.05
2016,2,24,7,45,101.0,56.0,2.8,12.0,72.5,105.17,81.37
2016,2,24,8,0,125.0,77.0,2.9,13.0,102.0,143.34,114.94
2016,2,24,8,15,142.5,98.0,3.05,13.5,134.5,180.2,147.09
2016,2,24,8,30,160.0,119.0,3.2,14.0,167.0,218.22,179.48
2016,2,24,8,45,169.0,139.5,3.35,15.0,197.5,251.91,207.09
2016,2,24,9,0,178.0,160.0,3.5,16.0,228.0,285.84,234.11
2016,2,24,9,15,89.0,143.0,3.55,16.5,177.0,213.4,173.31
2016,2,24,9,30,0.0,126.0,3.6,17.0,126.0,124.51,97.96
2016,2,24,9,45,0.0,140.5,3.7,17.5,140.5,139.05,109.49
2016,2,24,10,0,0.0,155.0,3.8,18.0,155.0,153.58,120.77
2016,2,24,10,15,0.0,152.0,3.75,18.0,152.0,149.94,117.52
2016,2,24,10,30,0.0,149.0,3.7,18.0,149.0,146.49,114.48
2016,2,24,10,45,0.0,152.5,3.7,18.5,152.5,149.78,116.69
2016,2,24,11,0,0.0,156.0,3.7,19.0,156.0,153.11,118.93
2016,2,24,11,15,0.0,120.0,3.6,19.0,120.0,116.78,89.61
2016,2,24,11,30,0.0,84.0,3.5,19.0,84.0,81.3,60.88
2016,2,24,11,45,80.0,211.5,3.45,19.0,266.5,288.11,228.17
2016,2,24,12,0,160.0,339.0,3.4,19.0,449.0,490.17,383.04
2016,2,24,12,15,80.0,189.5,3.3,19.0,244.5,262.46,206.86
2016,2,24,12,30,0.0,40.0,3.2,19.0,40.0,38.69,26.03
2016,2,24,12,45,13.5,157.0,3.15,19.5,166.5,163.9,127.41
2016,2,24,13,0,27.0,274.0,3.1,20.0,293.0,291.56,226.97
2016,2,24,13,15,37.5,283.5,3.1,20.0,309.5,313.84,244.09
2016,2,24,13,30,48.0,293.0,3.1,20.0,326.0,329.44,256.39
2016,2,24,13,45,24.0,154.5,3.1,20.0,171.0,169.68,131.81
2016,2,24,14,0,0.0,16.0,3.1,20.0,16.0,15.46,7.05
2016,2,24,14,15,15.5,127.5,3.15,19.5,137.0,135.19,105.04
2016,2,24,14,30,31.0,239.0,3.2,19.0,258.0,254.25,200.1
2016,2,24,14,45,381.0,181.5,3.3,19.0,387.5,400.79,319.32
2016,2,24,15,0,731.0,124.0,3.4,19.0,517.0,510.22,403.82
2016,2,24,15,15,712.0,120.0,3.4,18.5,479.5,462.41,364.77
2016,2,24,15,30,693.0,116.0,3.4,18.0,442.0,414.73,325.46
2016,2,24,15,45,705.5,100.5,3.4,17.5,404.5,368.22,285.64
2016,2,24,16,0,718.0,85.0,3.4,17.0,367.0,319.27,242.29
2016,2,24,16,15,679.5,79.5,3.3,16.5,319.0,263.55,193.38
2016,2,24,16,30,641.0,74.0,3.2,16.0,271.0,211.03,147.03
2016,2,24,16,45,598.0,65.0,3.1,15.5,223.0,157.95,101.52
2016,2,24,17,0,555.0,56.0,3.0,15.0,175.0,109.23,62.65
2016,2,24,17,15,461.5,46.5,2.95,14.5,127.0,62.04,32.51
2016,2,24,17,30,368.0,37.0,2.9,14.0,79.0,28.71,18.94
2016,2,24,17,45,184.0,18.5,2.9,13.5,39.5,13.85,2.59
2016,2,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.0,2.45,2.5,16.0,15.45,0.0
2016,2,25,7,30,0.0,32.0,2.5,3.0,32.0,32.25,21.32
2016,2,25,7,45,5.0,52.5,2.6,3.5,53.5,55.92,42.89
2016,2,25,8,0,10.0,73.0,2.7,4.0,75.0,79.54,64.11
2016,2,25,8,15,18.5,92.5,2.8,4.5,98.0,103.86,85.7
2016,2,25,8,30,27.0,112.0,2.9,5.0,121.0,134.07,112.04
2016,2,25,8,45,393.5,97.0,3.0,5.5,247.5,344.09,295.18
2016,2,25,9,0,760.0,82.0,3.1,6.0,374.0,567.89,481.2
2016,2,25,9,15,391.5,129.5,3.15,6.0,281.0,409.17,347.54
2016,2,25,9,30,23.0,177.0,3.2,6.0,188.0,194.56,161.66
2016,2,25,9,45,274.0,176.0,3.25,6.5,322.0,393.42,332.87
2016,2,25,10,0,525.0,175.0,3.3,7.0,456.0,592.82,495.11
2016,2,25,10,15,472.5,205.0,3.3,7.0,470.0,597.94,495.68
2016,2,25,10,30,420.0,235.0,3.3,7.0,484.0,598.42,493.71
2016,2,25,10,45,312.5,269.5,3.3,7.0,460.0,548.5,451.29
2016,2,25,11,0,205.0,304.0,3.3,7.0,436.0,493.39,404.56
2016,2,25,11,15,124.5,296.5,3.3,7.0,377.5,419.11,343.43
2016,2,25,11,30,44.0,289.0,3.3,7.0,319.0,335.06,273.55
2016,2,25,11,45,26.5,251.5,3.3,7.5,269.5,279.07,227.53
2016,2,25,12,0,9.0,214.0,3.3,8.0,220.0,218.4,177.23
2016,2,25,12,15,167.0,268.5,3.3,8.0,385.5,417.91,343.32
2016,2,25,12,30,325.0,323.0,3.3,8.0,551.0,608.52,493.79
2016,2,25,12,45,374.0,308.0,3.3,8.0,569.0,625.38,506.78
2016,2,25,13,0,423.0,293.0,3.3,8.0,587.0,639.57,518.7
2016,2,25,13,15,229.5,287.5,3.25,8.0,447.0,475.64,387.69
2016,2,25,13,30,36.0,282.0,3.2,8.0,307.0,309.25,251.04
2016,2,25,13,45,137.0,293.0,3.2,8.0,382.5,394.85,323.0
2016,2,25,14,0,238.0,304.0,3.2,8.0,458.0,468.74,383.19
2016,2,25,14,15,168.0,290.5,3.15,8.0,397.0,399.98,327.12
2016,2,25,14,30,98.0,277.0,3.1,8.0,336.0,332.91,272.51
2016,2,25,14,45,162.0,261.0,3.05,8.0,351.5,350.65,288.15
2016,2,25,15,0,226.0,245.0,3.0,8.0,367.0,359.89,295.99
2016,2,25,15,15,181.0,228.0,2.9,7.5,321.5,309.73,255.04
2016,2,25,15,30,136.0,211.0,2.8,7.0,276.0,263.48,217.2
2016,2,25,15,45,174.0,188.5,2.75,7.0,263.0,248.09,203.75
2016,2,25,16,0,212.0,166.0,2.7,7.0,250.0,228.77,185.99
2016,2,25,16,15,198.0,147.0,2.6,6.5,217.5,194.09,156.01
2016,2,25,16,30,184.0,128.0,2.5,6.0,185.0,160.77,127.0
2016,2,25,16,45,171.0,106.5,2.4,5.5,152.5,126.91,97.54
2016,2,25,17,0,158.0,85.0,2.3,5.0,120.0,93.36,68.9
2016,2,25,17,15,132.5,64.0,2.15,4.5,88.0,62.17,44.14
2016,2,25,17,30,107.0,43.0,2.0,4.0,56.0,35.16,25.67
2016,2,25,17,45,53.5,21.5,1.95,4.0,28.0,18.14,6.58
2016,2,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,7,15,27.5,19.5,1.55,0.0,22.5,30.87,7.37
2016,2,26,7,30,55.0,39.0,1.7,0.0,45.0,66.36,49.71
2016,2,26,7,45,79.5,60.5,1.85,0.5,74.5,102.67,83.43
2016,2,26,8,0,104.0,82.0,2.0,1.0,104.0,140.68,118.1
2016,2,26,8,15,121.5,102.0,2.05,1.0,134.0,175.32,149.6
2016,2,26,8,30,139.0,122.0,2.1,1.0,164.0,211.24,181.63
2016,2,26,8,45,338.5,116.5,2.15,1.5,242.5,336.74,291.03
2016,2,26,9,0,538.0,111.0,2.2,2.0,321.0,467.87,401.67
2016,2,26,9,15,423.0,151.0,2.2,2.0,328.5,455.26,388.75
2016,2,26,9,30,308.0,191.0,2.2,2.0,336.0,427.62,363.69
2016,2,26,9,45,238.5,218.5,2.2,2.5,336.5,417.62,352.8
2016,2,26,10,0,169.0,246.0,2.2,3.0,337.0,394.0,330.59
2016,2,26,10,15,557.5,165.5,2.15,3.0,493.5,620.78,520.31
2016,2,26,10,30,946.0,85.0,2.1,3.0,650.0,843.28,688.37
2016,2,26,10,45,668.5,177.5,2.1,3.5,586.0,746.09,610.53
2016,2,26,11,0,391.0,270.0,2.1,4.0,522.0,616.59,504.56
2016,2,26,11,15,685.5,179.0,2.1,4.0,637.0,775.27,632.56
2016,2,26,11,30,980.0,88.0,2.1,4.0,752.0,915.78,732.82
2016,2,26,11,45,984.0,88.0,2.15,4.5,765.5,920.42,733.15
2016,2,26,12,0,988.0,88.0,2.2,5.0,779.0,921.29,732.52
2016,2,26,12,15,989.0,88.0,2.2,5.0,783.5,915.86,728.37
2016,2,26,12,30,990.0,88.0,2.2,5.0,788.0,906.66,721.76
2016,2,26,12,45,721.0,184.5,2.2,5.5,693.0,785.21,632.46
2016,2,26,13,0,452.0,281.0,2.2,6.0,598.0,656.92,530.07
2016,2,26,13,15,710.5,187.0,2.2,6.0,675.5,748.83,606.21
2016,2,26,13,30,969.0,93.0,2.2,6.0,753.0,819.57,659.29
2016,2,26,13,45,701.5,177.0,2.2,6.0,647.5,691.38,561.33
2016,2,26,14,0,434.0,261.0,2.2,6.0,542.0,567.55,462.33
2016,2,26,14,15,685.0,175.0,2.15,5.5,598.0,628.86,515.38
2016,2,26,14,30,936.0,89.0,2.1,5.0,654.0,666.66,547.19
2016,2,26,14,45,921.5,87.5,2.1,5.0,618.0,618.6,508.02
2016,2,26,15,0,907.0,86.0,2.1,5.0,582.0,569.22,467.51
2016,2,26,15,15,889.0,83.5,2.05,4.5,539.5,515.95,423.3
2016,2,26,15,30,871.0,81.0,2.0,4.0,497.0,462.09,377.17
2016,2,26,15,45,843.5,78.0,1.95,4.0,449.5,403.96,325.59
2016,2,26,16,0,816.0,75.0,1.9,4.0,402.0,347.0,273.69
2016,2,26,16,15,779.5,71.0,1.7,3.5,351.0,288.06,219.62
2016,2,26,16,30,743.0,67.0,1.5,3.0,300.0,231.96,167.73
2016,2,26,16,45,685.5,61.0,1.3,2.5,247.0,171.78,114.36
2016,2,26,17,0,628.0,55.0,1.1,2.0,194.0,118.99,70.75
2016,2,26,17,15,538.5,46.5,1.0,1.5,143.5,68.28,36.48
2016,2,26,17,30,449.0,38.0,0.9,1.0,93.0,29.21,20.77
2016,2,26,17,45,286.5,25.0,0.85,0.5,53.5,19.74,8.74
2016,2,26,18,0,124.0,12.0,0.8,0.0,14.0,11.8,0.0
2016,2,26,18,15,62.0,6.0,0.8,0.0,7.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,27,7,15,162.0,20.5,1.0,-0.5,39.0,78.83,34.79
2016,2,27,7,30,324.0,41.0,1.1,0.0,78.0,169.61,131.59
2016,2,27,7,45,414.0,54.0,1.2,0.0,126.5,235.94,193.65
2016,2,27,8,0,504.0,67.0,1.3,0.0,175.0,310.64,261.54
2016,2,27,8,15,565.5,76.0,1.35,0.5,226.0,375.01,318.93
2016,2,27,8,30,627.0,85.0,1.4,1.0,277.0,443.57,377.86
2016,2,27,8,45,670.5,91.0,1.45,2.0,328.0,502.22,426.02
2016,2,27,9,0,714.0,97.0,1.5,3.0,379.0,562.49,473.69
2016,2,27,9,15,744.0,102.0,1.55,3.5,426.5,614.04,513.72
2016,2,27,9,30,774.0,107.0,1.6,4.0,474.0,665.35,552.49
2016,2,27,9,45,797.5,110.0,1.65,4.5,516.5,709.13,584.36
2016,2,27,10,0,821.0,113.0,1.7,5.0,559.0,748.45,611.31
2016,2,27,10,15,836.5,116.0,1.7,5.0,595.5,783.14,635.18
2016,2,27,10,30,852.0,119.0,1.7,5.0,632.0,815.44,657.14
2016,2,27,10,45,862.5,121.5,1.7,5.5,661.0,840.54,672.6
2016,2,27,11,0,873.0,124.0,1.7,6.0,690.0,862.66,685.92
2016,2,27,11,15,879.5,125.5,1.7,6.0,711.0,877.23,695.14
2016,2,27,11,30,886.0,127.0,1.7,6.0,732.0,888.47,702.2
2016,2,27,11,45,893.0,126.0,1.7,6.5,745.5,893.99,704.13
2016,2,27,12,0,900.0,125.0,1.7,7.0,759.0,896.03,703.83
2016,2,27,12,15,901.0,125.0,1.7,7.0,763.0,890.61,699.74
2016,2,27,12,30,902.0,125.0,1.7,7.0,767.0,881.69,693.43
2016,2,27,12,45,919.0,115.0,1.7,7.5,766.5,867.7,682.5
2016,2,27,13,0,936.0,105.0,1.7,8.0,766.0,854.14,672.07
2016,2,27,13,15,932.5,104.5,1.65,8.0,753.5,830.82,655.46
2016,2,27,13,30,929.0,104.0,1.6,8.0,741.0,804.34,636.76
2016,2,27,13,45,925.0,101.5,1.6,8.0,720.5,772.41,614.69
2016,2,27,14,0,921.0,99.0,1.6,8.0,700.0,737.66,590.5
2016,2,27,14,15,911.0,97.5,1.55,8.0,672.0,697.35,560.29
2016,2,27,14,30,901.0,96.0,1.5,8.0,644.0,654.96,527.47
2016,2,27,14,45,891.5,92.0,1.5,8.0,609.0,609.09,491.69
2016,2,27,15,0,882.0,88.0,1.5,8.0,574.0,560.62,452.93
2016,2,27,15,15,863.5,85.5,1.4,8.0,532.0,507.92,409.16
2016,2,27,15,30,845.0,83.0,1.3,8.0,490.0,454.93,363.99
2016,2,27,15,45,823.0,78.5,1.2,8.0,444.0,398.6,315.0
2016,2,27,16,0,801.0,74.0,1.1,8.0,398.0,342.95,265.31
2016,2,27,16,15,764.5,69.5,0.95,7.0,347.5,284.18,213.13
2016,2,27,16,30,728.0,65.0,0.8,6.0,297.0,228.28,162.83
2016,2,27,16,45,680.0,58.5,0.7,5.5,245.5,171.66,112.99
2016,2,27,17,0,632.0,52.0,0.6,5.0,194.0,118.0,68.72
2016,2,27,17,15,545.0,44.0,0.6,4.0,144.0,67.44,34.78
2016,2,27,17,30,458.0,36.0,0.6,3.0,94.0,27.08,18.76
2016,2,27,17,45,304.0,24.0,0.6,2.5,54.5,18.56,8.45
2016,2,27,18,0,150.0,12.0,0.6,2.0,15.0,11.8,0.0
2016,2,27,18,15,75.0,6.0,0.6,2.0,7.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,28,7,15,209.0,18.0,0.85,1.5,43.0,92.2,48.07
2016,2,28,7,30,418.0,36.0,0.9,2.0,86.0,198.11,153.16
2016,2,28,7,45,506.5,45.5,0.95,3.0,135.5,264.87,214.71
2016,2,28,8,0,595.0,55.0,1.0,4.0,185.0,339.79,281.08
2016,2,28,8,15,652.0,62.0,1.0,4.5,237.5,403.84,336.98
2016,2,28,8,30,709.0,69.0,1.0,5.0,290.0,471.67,393.69
2016,2,28,8,45,746.5,74.0,1.0,6.0,341.0,526.57,437.28
2016,2,28,9,0,784.0,79.0,1.0,7.0,392.0,585.22,481.86
2016,2,28,9,15,811.0,82.5,1.05,8.0,439.5,635.85,519.03
2016,2,28,9,30,838.0,86.0,1.1,9.0,487.0,685.83,554.17
2016,2,28,9,45,857.0,89.0,1.2,10.0,529.5,728.49,582.4
2016,2,28,10,0,876.0,92.0,1.3,11.0,572.0,769.34,608.88
2016,2,28,10,15,889.5,94.0,1.35,11.5,608.0,802.7,630.22
2016,2,28,10,30,903.0,96.0,1.4,12.0,644.0,828.6,646.21
2016,2,28,10,45,911.5,98.5,1.5,12.5,673.0,852.97,661.8
2016,2,28,11,0,920.0,101.0,1.6,13.0,702.0,874.18,675.2
2016,2,28,11,15,926.5,102.0,1.65,13.0,723.5,888.77,684.76
2016,2,28,11,30,933.0,103.0,1.7,13.0,745.0,899.9,692.14
2016,2,28,11,45,934.0,105.0,1.75,13.5,757.5,903.96,693.57
2016,2,28,12,0,935.0,107.0,1.8,14.0,770.0,904.4,692.74
2016,2,28,12,15,936.0,107.5,1.85,14.0,774.5,899.6,689.77
2016,2,28,12,30,937.0,108.0,1.9,14.0,779.0,891.2,684.52
2016,2,28,12,45,953.0,99.5,1.95,14.5,779.5,881.83,677.49
2016,2,28,13,0,969.0,91.0,2.0,15.0,780.0,868.49,667.84
2016,2,28,13,15,965.5,90.5,2.0,15.0,767.5,844.51,651.68
2016,2,28,13,30,962.0,90.0,2.0,15.0,755.0,817.26,633.34
2016,2,28,13,45,952.0,91.0,2.0,15.0,733.0,783.77,610.57
2016,2,28,14,0,942.0,92.0,2.0,15.0,711.0,747.65,585.85
2016,2,28,14,15,933.0,90.5,1.95,15.0,682.5,707.24,556.68
2016,2,28,14,30,924.0,89.0,1.9,15.0,654.0,664.61,524.32
2016,2,28,14,45,905.5,89.0,1.9,15.0,617.5,616.03,487.04
2016,2,28,15,0,887.0,89.0,1.9,15.0,581.0,566.67,448.19
2016,2,28,15,15,868.5,86.5,1.8,14.5,539.0,513.62,405.83
2016,2,28,15,30,850.0,84.0,1.7,14.0,497.0,460.27,361.91
2016,2,28,15,45,819.5,81.5,1.65,13.5,449.5,402.22,313.21
2016,2,28,16,0,789.0,79.0,1.6,13.0,402.0,345.71,264.34
2016,2,28,16,15,752.5,74.5,1.5,12.5,351.0,287.41,213.03
2016,2,28,16,30,716.0,70.0,1.4,12.0,300.0,230.41,162.38
2016,2,28,16,45,660.0,64.0,1.3,11.5,248.0,173.15,113.12
2016,2,28,17,0,604.0,58.0,1.2,11.0,196.0,121.64,71.56
2016,2,28,17,15,517.5,48.5,1.2,10.5,145.5,71.09,37.55
2016,2,28,17,30,431.0,39.0,1.2,10.0,95.0,30.4,21.12
2016,2,28,17,45,285.0,25.5,1.2,9.5,55.5,19.83,9.54
2016,2,28,18,0,139.0,12.0,1.2,9.0,16.0,11.8,0.0
2016,2,28,18,15,69.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,29,6,45,29.5,4.5,1.65,6.5,5.0,0.0,0.0
2016,2,29,7,0,59.0,9.0,1.7,7.0,10.0,23.13,0.0
2016,2,29,7,15,186.0,25.5,1.75,7.5,45.0,96.34,59.3
2016,2,29,7,30,313.0,42.0,1.8,8.0,80.0,170.81,131.59
2016,2,29,7,45,420.0,52.0,1.85,8.5,129.5,241.17,194.29
2016,2,29,8,0,527.0,62.0,1.9,9.0,179.0,321.5,264.44
2016,2,29,8,15,587.5,69.5,1.95,9.5,231.0,385.23,319.67
2016,2,29,8,30,648.0,77.0,2.0,10.0,283.0,453.13,376.47
2016,2,29,8,45,702.5,80.0,2.1,11.0,336.0,515.96,426.86
2016,2,29,9,0,757.0,83.0,2.2,12.0,389.0,578.74,475.57
2016,2,29,9,15,785.5,87.0,2.2,12.5,437.0,630.14,514.2
2016,2,29,9,30,814.0,91.0,2.2,13.0,485.0,681.07,551.0
2016,2,29,9,45,838.5,93.0,2.2,13.5,528.5,726.0,581.37
2016,2,29,10,0,863.0,95.0,2.2,14.0,572.0,769.47,610.16
2016,2,29,10,15,876.5,97.5,2.2,14.0,608.0,803.14,632.62
2016,2,29,10,30,890.0,100.0,2.2,14.0,644.0,834.22,653.17
2016,2,29,10,45,902.5,100.5,2.2,14.5,673.5,854.47,664.79
2016,2,29,11,0,915.0,101.0,2.2,15.0,703.0,876.66,677.85
2016,2,29,11,15,921.0,102.0,2.2,15.0,724.0,890.75,686.56
2016,2,29,11,30,927.0,103.0,2.2,15.0,745.0,901.4,693.07
2016,2,29,11,45,934.0,102.0,2.2,15.5,758.5,907.19,695.1
2016,2,29,12,0,941.0,101.0,2.2,16.0,772.0,909.38,694.85
2016,2,29,12,15,942.5,101.0,2.15,16.0,776.5,904.38,690.66
2016,2,29,12,30,944.0,101.0,2.1,16.0,781.0,895.75,684.21
2016,2,29,12,45,949.5,97.5,2.1,16.0,779.0,883.05,675.64
2016,2,29,13,0,955.0,94.0,2.1,16.0,777.0,866.7,664.7
2016,2,29,13,15,952.0,93.5,2.0,16.0,764.5,843.24,648.01
2016,2,29,13,30,949.0,93.0,1.9,16.0,752.0,816.53,629.2
2016,2,29,13,45,946.5,90.5,1.85,16.0,732.5,784.98,607.51
2016,2,29,14,0,944.0,88.0,1.8,16.0,713.0,750.44,583.69
2016,2,29,14,15,936.0,86.5,1.7,16.0,685.0,710.47,555.18
2016,2,29,14,30,928.0,85.0,1.6,16.0,657.0,668.2,523.05
2016,2,29,14,45,920.0,82.0,1.55,16.0,623.0,622.35,488.02
2016,2,29,15,0,912.0,79.0,1.5,16.0,589.0,574.67,450.72
2016,2,29,15,15,896.0,76.5,1.35,15.5,547.5,521.93,408.75
2016,2,29,15,30,880.0,74.0,1.2,15.0,506.0,468.57,365.05
2016,2,29,15,45,860.0,70.5,1.1,15.0,459.5,411.38,316.71
2016,2,29,16,0,840.0,67.0,1.0,15.0,413.0,355.22,267.85
2016,2,29,16,15,807.5,63.0,0.9,14.0,362.5,295.64,216.32
2016,2,29,16,30,775.0,59.0,0.8,13.0,312.0,238.42,165.92
2016,2,29,16,45,727.5,54.0,0.7,12.0,259.5,180.25,115.79
2016,2,29,17,0,680.0,49.0,0.6,11.0,207.0,126.79,72.29
2016,2,29,17,15,599.0,42.0,0.6,10.5,155.5,74.32,36.8
2016,2,29,17,30,518.0,35.0,0.6,10.0,104.0,31.14,21.91
2016,2,29,17,45,367.0,24.0,0.65,9.5,62.0,18.06,8.92
2016,2,29,18,0,216.0,13.0,0.7,9.0,20.0,12.78,0.0
2016,2,29,18,15,108.0,6.5,0.7,8.5,10.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.0,1.0,3.5,8.0,0.0,0.0
2016,3,1,7,0,0.0,16.0,1.0,4.0,16.0,15.73,0.0
2016,3,1,7,15,230.0,26.0,1.0,4.5,55.5,112.96,74.49
2016,3,1,7,30,460.0,36.0,1.0,5.0,95.0,217.35,169.19
2016,3,1,7,45,537.0,45.0,1.0,6.0,144.5,282.08,228.01
2016,3,1,8,0,614.0,54.0,1.0,7.0,194.0,353.77,290.7
2016,3,1,8,15,666.0,60.0,0.95,8.0,245.5,415.7,343.04
2016,3,1,8,30,718.0,66.0,0.9,9.0,297.0,478.63,393.75
2016,3,1,8,45,744.0,72.5,0.85,10.0,345.5,531.97,434.51
2016,3,1,9,0,770.0,79.0,0.8,11.0,394.0,585.36,473.38
2016,3,1,9,15,794.5,82.5,0.8,11.5,440.0,634.07,508.61
2016,3,1,9,30,819.0,86.0,0.8,12.0,486.0,682.01,541.39
2016,3,1,9,45,826.5,93.0,0.85,13.0,525.5,720.37,565.46
2016,3,1,10,0,834.0,100.0,0.9,14.0,565.0,756.3,587.48
2016,3,1,10,15,847.0,102.5,1.0,14.5,600.0,788.9,608.69
2016,3,1,10,30,860.0,105.0,1.1,15.0,635.0,818.98,628.07
2016,3,1,10,45,859.0,111.5,1.2,15.5,660.5,839.28,640.7
2016,3,1,11,0,858.0,118.0,1.3,16.0,686.0,856.22,651.18
2016,3,1,11,15,864.0,119.0,1.4,16.5,706.5,869.63,659.37
2016,3,1,11,30,870.0,120.0,1.5,17.0,727.0,879.76,665.43
2016,3,1,11,45,596.5,225.5,1.65,17.5,645.0,760.39,581.28
2016,3,1,12,0,323.0,331.0,1.8,18.0,563.0,630.08,482.51
2016,3,1,12,15,275.0,342.5,1.85,18.0,541.0,597.86,459.16
2016,3,1,12,30,227.0,354.0,1.9,18.0,519.0,558.0,429.38
2016,3,1,12,45,127.0,319.5,2.0,18.0,412.0,434.68,336.89
2016,3,1,13,0,27.0,285.0,2.1,18.0,305.0,302.65,234.93
2016,3,1,13,15,438.0,207.5,2.15,18.0,514.0,565.22,445.15
2016,3,1,13,30,849.0,130.0,2.2,18.0,723.0,784.9,607.35
2016,3,1,13,45,835.0,131.5,2.25,18.0,701.5,751.14,582.37
2016,3,1,14,0,821.0,133.0,2.3,18.0,680.0,715.36,557.34
2016,3,1,14,15,810.0,130.5,2.25,17.5,652.0,675.79,529.01
2016,3,1,14,30,799.0,128.0,2.2,17.0,624.0,634.55,498.83
2016,3,1,14,45,787.0,123.5,2.2,17.0,589.5,589.21,464.25
2016,3,1,15,0,775.0,119.0,2.2,17.0,555.0,542.57,427.83
2016,3,1,15,15,646.0,139.5,2.15,17.0,485.5,461.57,363.79
2016,3,1,15,30,517.0,160.0,2.1,17.0,416.0,389.28,306.04
2016,3,1,15,45,258.5,125.0,2.05,17.0,253.0,224.17,176.11
2016,3,1,16,0,0.0,90.0,2.0,17.0,90.0,86.88,67.02
2016,3,1,16,15,0.0,78.5,1.95,16.5,78.5,75.8,58.27
2016,3,1,16,30,0.0,67.0,1.9,16.0,67.0,64.75,49.24
2016,3,1,16,45,0.0,55.0,1.85,15.5,55.0,53.14,39.57
2016,3,1,17,0,0.0,43.0,1.8,15.0,43.0,41.53,29.72
2016,3,1,17,15,0.0,31.5,1.85,14.5,31.5,30.41,20.12
2016,3,1,17,30,0.0,20.0,1.9,14.0,20.0,19.29,11.23
2016,3,1,17,45,0.0,11.5,1.95,14.0,11.5,11.09,3.28
2016,3,1,18,0,0.0,3.0,2.0,14.0,3.0,2.95,0.0
2016,3,1,18,15,0.0,1.5,2.05,13.5,1.5,1.47,0.0
2016,3,1,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.5,1.9,2.0,9.5,0.0,0.0
2016,3,2,7,0,133.0,15.0,2.0,2.0,19.0,47.89,0.0
2016,3,2,7,15,282.5,29.5,2.1,2.0,60.0,133.87,92.92
2016,3,2,7,30,432.0,44.0,2.2,2.0,101.0,217.62,173.14
2016,3,2,7,45,524.5,53.0,2.35,2.5,153.0,287.97,238.18
2016,3,2,8,0,617.0,62.0,2.5,3.0,205.0,366.59,308.97
2016,3,2,8,15,671.5,68.5,2.5,3.0,258.5,430.88,366.53
2016,3,2,8,30,726.0,75.0,2.5,3.0,312.0,498.58,425.0
2016,3,2,8,45,411.0,125.5,2.55,3.5,264.0,396.87,339.2
2016,3,2,9,0,96.0,176.0,2.6,4.0,216.0,248.22,210.04
2016,3,2,9,15,75.5,191.5,2.55,4.0,225.0,253.45,213.98
2016,3,2,9,30,55.0,207.0,2.5,4.0,234.0,257.09,215.87
2016,3,2,9,45,44.0,216.5,2.5,4.5,239.5,259.46,216.58
2016,3,2,10,0,33.0,226.0,2.5,5.0,245.0,261.2,216.73
2016,3,2,10,15,483.0,160.5,2.45,5.0,460.0,568.47,476.66
2016,3,2,10,30,933.0,95.0,2.4,5.0,675.0,864.92,701.08
2016,3,2,10,45,945.5,95.0,2.35,5.5,705.0,890.32,713.5
2016,3,2,11,0,958.0,95.0,2.3,6.0,735.0,912.57,726.37
2016,3,2,11,15,964.0,96.0,2.25,6.0,756.5,927.07,735.03
2016,3,2,11,30,970.0,97.0,2.2,6.0,778.0,937.96,741.3
2016,3,2,11,45,976.0,96.5,2.2,6.5,791.5,943.5,743.17
2016,3,2,12,0,982.0,96.0,2.2,7.0,805.0,945.28,742.61
2016,3,2,12,15,982.5,96.0,2.2,7.0,809.0,939.11,738.02
2016,3,2,12,30,983.0,96.0,2.2,7.0,813.0,929.18,731.01
2016,3,2,12,45,684.5,206.5,2.2,7.0,704.5,791.75,631.86
2016,3,2,13,0,386.0,317.0,2.2,7.0,596.0,643.28,515.37
2016,3,2,13,15,682.5,204.0,2.2,7.0,688.0,757.24,609.04
2016,3,2,13,30,979.0,91.0,2.2,7.0,780.0,842.96,672.65
2016,3,2,13,45,974.0,89.5,2.2,7.0,758.5,809.65,648.25
2016,3,2,14,0,969.0,88.0,2.2,7.0,737.0,773.4,622.8
2016,3,2,14,15,960.5,86.5,2.15,7.0,708.5,732.05,593.03
2016,3,2,14,30,952.0,85.0,2.1,7.0,680.0,688.38,559.17
2016,3,2,14,45,936.5,84.5,2.05,7.0,643.0,639.51,520.43
2016,3,2,15,0,921.0,84.0,2.0,7.0,606.0,589.35,479.76
2016,3,2,15,15,904.0,81.5,1.95,6.5,563.5,535.45,435.88
2016,3,2,15,30,887.0,79.0,1.9,6.0,521.0,480.4,389.63
2016,3,2,15,45,856.5,78.0,1.9,6.0,472.0,421.49,338.35
2016,3,2,16,0,826.0,77.0,1.9,6.0,423.0,364.03,286.87
2016,3,2,16,15,791.0,72.5,1.75,5.0,371.5,303.65,232.65
2016,3,2,16,30,756.0,68.0,1.6,4.0,320.0,245.97,179.95
2016,3,2,16,45,706.0,62.0,1.45,3.5,266.5,187.12,127.11
2016,3,2,17,0,656.0,56.0,1.3,3.0,213.0,131.35,79.71
2016,3,2,17,15,573.0,48.0,1.2,2.5,161.0,78.56,42.03
2016,3,2,17,30,490.0,40.0,1.1,2.0,109.0,35.22,21.34
2016,3,2,17,45,336.0,28.0,1.0,1.5,66.0,21.47,12.7
2016,3,2,18,0,182.0,16.0,0.9,1.0,23.0,12.55,0.0
2016,3,2,18,15,91.0,8.0,0.85,0.5,11.5,7.86,0.0
2016,3,2,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,0.65,-1.5,5.0,4.91,0.0
2016,3,3,7,0,0.0,10.0,0.7,-1.0,10.0,9.65,0.0
2016,3,3,7,15,10.0,29.0,0.75,-0.5,30.5,34.38,22.23
2016,3,3,7,30,20.0,48.0,0.8,0.0,51.0,59.24,45.92
2016,3,3,7,45,31.5,69.5,0.9,0.0,76.5,88.28,72.43
2016,3,3,8,0,43.0,91.0,1.0,0.0,102.0,118.0,99.34
2016,3,3,8,15,54.0,112.0,1.05,0.5,128.0,147.68,125.58
2016,3,3,8,30,65.0,133.0,1.1,1.0,154.0,178.16,151.95
2016,3,3,8,45,403.5,113.0,1.2,1.5,279.0,379.52,326.32
2016,3,3,9,0,742.0,93.0,1.3,2.0,404.0,591.88,499.22
2016,3,3,9,15,768.5,97.0,1.25,2.5,450.5,641.55,534.6
2016,3,3,9,30,795.0,101.0,1.2,3.0,497.0,687.95,567.67
2016,3,3,9,45,611.0,159.5,1.2,3.5,478.5,643.59,528.66
2016,3,3,10,0,427.0,218.0,1.2,4.0,460.0,580.04,475.02
2016,3,3,10,15,366.5,248.0,1.15,4.0,465.0,566.09,462.36
2016,3,3,10,30,306.0,278.0,1.1,4.0,470.0,556.5,452.2
2016,3,3,10,45,332.0,286.0,1.1,4.5,502.5,590.46,477.03
2016,3,3,11,0,358.0,294.0,1.1,5.0,535.0,623.88,500.63
2016,3,3,11,15,400.0,290.0,1.05,5.0,567.0,656.92,524.74
2016,3,3,11,30,442.0,286.0,1.0,5.0,599.0,697.02,553.42
2016,3,3,11,45,422.0,299.5,0.95,5.0,602.5,692.96,548.23
2016,3,3,12,0,402.0,313.0,0.9,5.0,606.0,680.18,537.53
2016,3,3,12,15,373.0,324.0,0.85,5.0,596.5,662.85,523.39
2016,3,3,12,30,344.0,335.0,0.8,5.0,587.0,644.33,508.48
2016,3,3,12,45,194.5,325.5,0.8,5.0,468.0,497.19,396.38
2016,3,3,13,0,45.0,316.0,0.8,5.0,349.0,355.12,284.52
2016,3,3,13,15,34.0,293.0,0.75,4.5,317.5,320.63,258.79
2016,3,3,13,30,23.0,270.0,0.7,4.0,286.0,282.35,228.89
2016,3,3,13,45,23.5,265.0,0.65,4.0,281.5,276.65,224.68
2016,3,3,14,0,24.0,260.0,0.6,4.0,277.0,270.85,220.19
2016,3,3,14,15,13.0,218.5,0.55,4.0,228.0,221.34,180.27
2016,3,3,14,30,2.0,177.0,0.5,4.0,179.0,173.02,140.97
2016,3,3,14,45,1.0,156.0,0.5,4.0,157.0,151.72,123.83
2016,3,3,15,0,0.0,135.0,0.5,4.0,135.0,130.62,106.54
2016,3,3,15,15,0.0,110.0,0.45,3.5,110.0,106.37,86.52
2016,3,3,15,30,0.0,85.0,0.4,3.0,85.0,82.22,66.27
2016,3,3,15,45,0.0,80.5,0.4,3.0,80.5,77.85,62.77
2016,3,3,16,0,0.0,76.0,0.4,3.0,76.0,73.49,59.18
2016,3,3,16,15,0.0,66.5,0.4,2.5,66.5,64.28,51.41
2016,3,3,16,30,0.0,57.0,0.4,2.0,57.0,55.08,43.52
2016,3,3,16,45,0.0,47.0,0.45,1.5,47.0,45.39,35.05
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,35.72,26.43
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,26.54,18.05
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,17.36,9.62
