Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,54.81,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,126.02,85.34
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,190.52,143.29
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,266.38,207.63
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,329.46,260.57
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,397.94,315.75
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,252.58,203.06
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,63.79,47.36
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,111.75,86.72
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,161.1,125.72
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,175.64,136.71
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,190.3,147.85
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,215.13,166.62
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,240.19,185.27
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,246.82,189.85
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,253.41,194.51
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,266.25,203.63
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,279.06,212.65
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,374.93,284.71
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,463.19,348.68
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,527.33,395.07
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,582.15,434.45
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,611.58,455.51
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,646.32,480.13
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,642.72,477.55
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,637.71,474.41
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,733.77,547.85
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,811.11,602.89
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,775.64,578.76
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,738.41,554.58
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,698.41,527.67
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,656.84,498.91
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,610.11,465.26
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,562.78,430.38
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,445.59,342.22
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,349.59,269.28
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,298.98,230.6
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,252.97,194.9
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,218.65,168.02
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,185.77,141.87
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,151.63,114.75
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,119.75,89.45
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,89.19,65.56
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,61.51,44.34
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,42.15,30.55
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,23.77,12.1
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,12.29,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,62.25,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,141.65,99.28
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,206.99,158.81
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,283.26,225.0
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,349.49,281.71
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,421.63,341.01
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,479.66,387.88
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,542.15,436.41
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,598.39,478.63
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,655.22,519.7
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,702.96,551.16
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,749.49,581.13
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,785.95,603.51
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,825.05,627.47
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,855.82,644.8
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,883.78,660.09
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,906.42,672.41
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,925.82,682.65
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,938.71,688.54
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,948.05,692.19
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,853.04,628.55
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,741.19,546.59
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,845.57,623.81
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,932.41,678.11
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,915.96,666.49
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,896.1,654.12
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,871.07,637.71
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,842.91,619.36
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,808.43,596.44
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,771.44,571.83
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,731.12,546.98
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,688.72,519.72
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,640.48,485.32
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,591.21,449.28
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,538.04,409.08
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,484.56,367.5
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,427.8,322.27
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,372.43,276.84
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,315.1,229.18
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,258.47,181.23
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,201.35,133.46
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,149.21,91.05
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,98.19,54.08
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,55.07,29.61
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,28.89,19.21
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,21.1,10.51
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,13.27,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,44.32,1.1
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,104.26,73.98
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,163.63,125.82
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,232.23,184.31
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,290.42,233.79
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,353.17,285.48
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,411.0,331.59
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,471.94,378.54
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,524.04,417.75
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,580.02,458.76
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,627.71,492.47
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,675.1,525.23
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,717.03,552.55
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,757.98,578.19
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,790.15,598.09
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,820.22,616.48
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,844.19,630.67
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,865.65,643.22
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,879.77,650.41
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,890.92,655.77
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,897.31,658.67
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,897.22,657.48
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,893.04,654.56
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,885.68,649.73
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,881.87,647.39
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,873.87,642.37
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,851.39,627.92
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,825.93,611.63
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,759.43,567.45
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,694.62,520.93
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,659.6,497.77
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,622.61,472.43
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,572.04,435.5
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,521.1,397.75
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,499.13,381.89
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,466.51,356.52
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,403.27,306.76
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,345.77,260.7
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,295.27,219.42
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,247.69,179.88
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,207.07,141.84
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,157.78,96.83
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,104.42,57.68
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,59.14,31.8
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,30.59,20.86
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,22.89,12.38
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,14.25,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,71.54,18.4
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,159.56,115.73
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,226.39,175.69
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,303.76,242.34
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,368.11,296.29
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,437.13,351.11
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,495.93,396.28
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,559.07,442.58
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,614.01,480.8
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,668.84,517.15
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,716.96,549.08
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,763.86,579.79
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,803.93,605.26
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,836.89,625.85
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,868.35,646.65
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,897.02,665.62
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,919.62,680.27
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,938.97,692.84
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,951.13,699.71
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,959.77,704.5
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,961.27,705.19
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,959.15,703.69
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,952.79,700.16
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,942.85,694.45
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,926.41,684.6
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,906.53,672.6
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,881.03,656.27
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,852.45,637.93
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,818.1,616.18
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,781.29,592.55
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,739.73,564.5
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,696.17,534.04
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,648.9,499.61
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,599.7,462.91
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,547.04,422.91
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,494.1,381.48
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,394.49,303.68
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,314.69,241.61
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,271.08,206.21
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,229.11,171.41
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,184.82,134.6
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,142.91,100.15
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,102.62,69.27
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,66.54,44.54
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,40.6,29.79
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,25.75,15.11
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,15.24,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,73.48,28.74
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,160.93,118.88
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,228.69,179.45
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,306.74,247.05
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,373.34,303.62
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,445.31,362.2
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,506.8,409.9
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,568.05,455.4
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,622.89,494.16
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,677.64,531.02
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,726.43,563.19
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,774.0,593.97
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,814.13,618.87
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,852.07,642.09
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,878.49,658.69
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,907.14,676.94
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,930.16,690.18
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,950.0,701.46
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,962.63,708.56
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,971.69,713.58
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,974.69,713.57
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,974.02,711.43
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,966.52,707.39
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,955.39,701.2
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,939.98,692.35
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,921.04,681.26
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,895.39,664.27
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,866.57,645.3
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,833.43,624.19
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,797.46,601.09
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,756.02,573.45
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,712.41,543.8
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,664.62,509.06
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,615.29,472.38
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,561.99,431.81
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,507.25,389.01
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,449.44,342.61
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,392.26,295.27
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,332.57,245.29
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,275.11,195.92
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,216.58,145.9
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,160.38,99.03
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,106.0,58.27
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,59.18,30.58
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,28.8,19.54
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,22.5,12.68
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,11.19,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,22.67,7.97
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,48.49,34.52
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,92.35,72.63
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,143.39,116.9
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,191.97,158.97
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,253.84,211.79
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,150.5,125.13
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,43.47,32.03
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,27.52,18.23
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,11.58,4.38
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,87.47,69.17
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,166.82,134.7
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,129.37,103.07
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,92.97,72.58
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,70.16,53.48
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,47.4,34.37
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,117.41,92.56
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,188.99,150.47
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,149.12,117.77
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,109.74,85.57
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,130.34,102.44
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,150.95,119.06
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,108.65,84.56
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,66.83,50.21
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,80.89,61.91
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,94.99,73.51
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,84.76,65.11
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,74.57,56.76
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,61.47,45.96
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,48.38,35.11
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,48.38,35.25
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,48.37,35.38
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,56.11,41.99
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,63.84,48.61
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,59.47,45.04
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,55.11,41.47
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,52.68,39.54
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,50.25,37.61
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,43.95,32.4
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,37.66,27.14
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,31.85,22.22
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,26.05,17.22
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,19.77,11.71
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,13.5,6.14
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,9.15,2.59
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.82,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.41,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.85,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,7.71,1.0
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,13.01,5.87
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,18.32,10.73
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,24.12,15.95
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,29.92,21.07
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,64.76,51.72
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,100.96,82.88
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,156.77,130.42
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,214.12,177.99
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,186.5,153.88
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,158.76,129.91
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,196.36,160.85
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,234.4,191.35
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,170.37,138.23
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,107.79,85.94
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,178.41,144.74
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,249.99,202.51
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,246.2,198.81
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,242.43,195.54
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,214.74,172.79
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,187.3,150.3
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,206.36,165.82
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,225.33,181.0
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,168.1,134.58
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,111.59,88.23
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,158.02,126.81
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,204.3,164.43
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,165.43,132.71
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,127.01,101.31
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,222.15,179.95
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,313.55,252.72
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,255.28,206.0
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,200.68,162.37
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,217.61,177.28
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,232.61,190.17
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,150.47,122.72
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,69.62,54.79
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,61.86,48.42
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,54.11,41.86
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,45.88,34.78
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,37.65,27.62
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,29.43,20.4
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,21.22,13.07
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,14.46,7.53
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,7.71,0.99
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.85,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,20.23,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,92.4,57.42
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,168.32,130.8
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,235.43,192.0
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,312.1,260.5
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,381.94,322.12
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,457.86,386.96
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,520.32,438.5
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,584.84,489.93
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,642.99,534.98
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,704.94,580.9
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,753.88,614.26
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,801.5,646.08
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,844.31,673.83
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,880.08,696.18
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,911.66,716.69
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,940.31,735.11
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,962.51,747.7
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,981.35,758.06
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,993.51,765.32
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,1002.01,770.31
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,1004.05,769.7
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,1002.34,766.78
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,994.46,761.28
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,982.89,753.5
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,966.93,741.53
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,947.35,727.27
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,921.15,709.91
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,891.74,690.39
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,857.51,667.46
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,820.34,642.36
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,777.6,612.66
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,732.69,581.19
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,683.71,544.5
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,633.13,505.63
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,578.91,463.4
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,523.2,418.65
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,464.25,369.18
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,406.01,318.8
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,345.16,265.39
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,286.53,212.76
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,226.4,159.14
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,168.46,108.71
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,113.69,65.79
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,66.37,36.2
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,31.48,22.88
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,24.85,15.86
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,12.24,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,13.76,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,95.31,62.45
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,184.58,143.08
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,252.68,204.14
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,330.06,271.48
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,398.37,329.38
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,472.08,389.1
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,533.21,438.06
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,593.9,485.18
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,651.0,527.24
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,708.38,566.9
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,756.35,599.28
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,802.84,630.23
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,838.61,653.28
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,876.87,677.99
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,908.08,698.26
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,936.32,716.56
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,958.09,729.89
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,976.48,741.05
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,988.62,748.85
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,997.11,754.41
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,999.5,754.69
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,998.15,752.69
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,990.69,747.55
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,979.53,740.14
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,962.94,728.49
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,942.81,714.59
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,916.12,697.09
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,886.24,677.45
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,851.85,655.11
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,814.74,630.69
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,772.29,601.48
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,727.7,570.53
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,678.37,533.89
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,627.87,495.39
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,572.68,452.98
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,517.26,409.01
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,458.5,360.47
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,400.9,311.41
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,341.37,259.85
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,284.18,209.19
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,222.7,155.11
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,167.78,107.81
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,114.07,66.18
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,67.68,37.08
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,32.66,23.45
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,25.63,16.25
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,12.58,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,22.44,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,94.02,63.08
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,164.39,127.23
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,229.02,184.85
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,302.41,248.97
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,371.43,307.61
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,445.68,368.43
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,507.19,417.68
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,570.79,466.96
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,629.05,509.83
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,688.23,551.98
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,737.24,584.91
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,782.09,613.94
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,824.1,639.79
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,864.32,663.95
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,895.9,683.13
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,924.73,700.42
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,947.44,713.56
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,967.03,724.7
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,979.45,731.96
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,982.76,733.41
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,986.01,734.25
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,985.71,732.88
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,978.36,727.86
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,967.47,720.71
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,953.04,711.88
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,935.06,700.77
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,841.96,638.13
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,745.67,567.72
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,750.44,574.33
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,746.97,574.04
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,740.35,570.97
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,725.3,561.4
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,677.9,526.4
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,628.09,489.01
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,573.53,447.43
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,518.61,404.3
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,460.67,356.99
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,403.54,308.94
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,343.67,258.07
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,284.17,206.45
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,224.76,155.16
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,170.24,109.03
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,116.43,67.64
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,69.96,38.43
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,33.86,24.22
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,26.4,16.79
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,12.93,0.0
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
