Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,6.88,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,35.79,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,100.88,68.71
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,170.54,130.56
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,234.48,186.79
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,308.5,250.4
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,372.65,304.1
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,441.37,359.45
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,426.33,346.74
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,392.4,318.28
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,470.19,378.51
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,545.53,434.59
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,621.54,491.84
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,707.32,554.71
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,777.51,602.64
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,846.03,648.6
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,876.89,668.39
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,905.09,686.68
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,929.46,701.06
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,950.88,713.46
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,962.49,720.3
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,970.7,725.06
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,968.75,723.24
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,968.99,723.11
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,961.28,717.8
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,950.13,710.4
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,935.25,699.3
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,912.72,683.22
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,886.36,665.58
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,857.16,646.06
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,821.21,622.26
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,783.27,596.98
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,741.8,569.99
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,698.69,539.98
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,650.37,504.36
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,600.92,467.15
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,548.35,427.39
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,495.93,386.56
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,440.4,341.48
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,386.53,296.61
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,329.29,248.68
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,275.01,202.3
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,220.26,155.15
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,169.28,112.03
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,118.98,73.67
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,75.45,45.51
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,41.03,30.09
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,30.9,20.32
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,15.56,0.26
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,5.9,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,11.58,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,44.58,28.81
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,83.82,62.87
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,123.54,96.96
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,165.83,132.85
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,207.85,167.88
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,252.6,204.34
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,243.16,195.44
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,220.51,175.5
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,306.67,244.06
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,390.93,308.77
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,309.35,243.17
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,207.62,161.33
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,247.38,192.11
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,296.16,228.6
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,175.87,135.31
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,67.76,49.3
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,393.15,307.24
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,712.89,533.41
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,460.96,350.16
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,189.57,143.52
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,443.67,339.87
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,693.05,516.57
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,732.25,543.82
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,774.84,574.99
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,687.49,512.06
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,603.03,450.83
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,494.59,372.76
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,385.78,292.19
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,421.11,320.13
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,456.84,347.25
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,502.67,383.18
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,542.06,413.39
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,468.52,358.42
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,400.2,307.32
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,345.66,266.87
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,294.84,228.63
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,323.11,250.55
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,334.08,256.29
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,271.35,206.85
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,217.87,165.44
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,181.69,136.47
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,147.13,109.0
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,111.72,81.49
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,79.51,57.45
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,52.24,40.09
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,33.88,23.18
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,17.57,2.67
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,9.83,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,20.16,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,89.9,64.01
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,169.38,132.22
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,231.87,187.32
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,302.32,248.26
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,364.26,300.91
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,430.91,355.7
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,492.34,404.13
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,553.79,450.88
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,607.33,490.04
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,661.24,528.23
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,708.4,560.26
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,754.71,590.28
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,575.91,452.22
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,353.9,276.32
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,369.72,288.9
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,385.26,299.76
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,418.24,323.4
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,451.17,346.49
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,460.28,352.27
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,469.06,358.0
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,513.16,389.51
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,564.18,424.83
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,654.32,489.59
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,733.88,544.47
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,669.38,496.87
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,600.78,447.72
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,600.36,448.48
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,602.5,450.11
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,540.5,405.93
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,485.34,366.53
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,466.46,354.33
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,446.88,341.09
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,378.04,290.41
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,315.28,243.72
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,240.71,187.38
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,169.8,132.49
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,157.15,123.16
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,144.67,113.61
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,97.77,76.05
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,50.24,36.97
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,42.49,30.69
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,34.75,24.22
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,27.5,18.06
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,20.26,11.78
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,13.98,6.82
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,7.71,1.01
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.85,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.89,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,4.82,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,7.23,0.61
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,9.64,2.75
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,12.54,5.26
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,15.44,7.74
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,16.89,8.96
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,18.34,10.16
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,60.42,45.94
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,103.11,81.39
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,125.1,99.14
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,147.14,116.79
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,142.36,112.35
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,137.7,108.14
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,180.71,142.63
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,224.09,176.6
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,200.91,157.81
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,177.93,139.45
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,247.97,194.62
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,318.43,248.17
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,282.39,219.54
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,246.72,191.79
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,233.48,181.7
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,220.31,171.53
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,226.34,176.4
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,232.29,181.14
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,161.74,125.85
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,92.06,70.08
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,158.4,123.98
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,224.4,176.34
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,176.29,138.13
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,128.78,100.27
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,97.78,75.37
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,66.76,50.08
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,78.86,60.41
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,90.95,70.71
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,71.57,54.77
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,52.19,38.69
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,61.86,47.04
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,71.55,55.37
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,61.86,47.31
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,52.17,39.17
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,42.01,30.57
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,31.85,21.8
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,22.67,14.63
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,13.5,6.09
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,6.75,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,25.81,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,71.87,24.57
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,138.9,99.78
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,216.26,166.91
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,171.36,137.1
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,83.9,65.9
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,105.09,83.64
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,126.41,100.9
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,237.19,192.8
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,346.35,280.29
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,529.54,426.34
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,723.99,570.81
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,768.34,599.43
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,815.57,631.13
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,857.33,657.41
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,896.94,681.95
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,928.42,701.57
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,956.94,719.19
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,979.66,732.96
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,998.93,744.56
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,1011.24,751.69
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,1019.86,756.6
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,1021.05,756.83
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,1018.46,754.82
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,1010.98,749.18
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,999.77,741.29
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,982.32,730.09
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,961.37,716.72
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,934.56,699.53
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,904.54,680.22
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,869.97,657.78
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,832.63,633.35
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,789.91,604.57
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,745.02,574.08
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,695.9,539.07
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,645.26,501.43
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,590.84,460.23
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,534.74,416.52
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,476.09,368.96
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,417.93,320.3
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,357.62,268.98
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,299.32,218.13
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,239.25,165.79
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,182.9,117.32
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,124.69,71.45
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,75.4,39.28
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,32.04,22.93
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,26.43,17.43
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,12.83,2.8
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,31.25,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,85.96,39.79
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,153.43,114.12
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,231.05,182.72
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,298.68,243.36
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,373.74,308.64
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,437.08,362.15
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,503.57,416.12
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,564.1,463.51
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,625.93,510.14
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,676.7,546.93
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,729.27,582.47
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,776.96,612.99
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,823.2,641.77
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,862.14,664.86
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,898.72,685.97
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,928.98,703.77
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,950.74,715.86
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,972.01,727.23
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,990.01,736.47
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,1001.35,741.91
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,1009.13,745.23
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,1011.74,743.99
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,1010.71,740.62
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,1002.88,734.48
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,991.46,726.27
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,975.61,714.08
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,956.21,699.83
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,930.27,682.84
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,901.2,663.95
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,866.63,642.44
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,829.24,618.98
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,787.03,591.26
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,742.7,561.94
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,694.36,528.56
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,644.46,492.8
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,589.72,451.9
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,534.78,409.66
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,476.38,364.0
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,418.52,317.13
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,358.53,267.43
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,300.59,218.01
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,238.92,165.13
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,183.08,117.58
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,127.63,74.38
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,78.89,42.44
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,35.01,25.55
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,29.11,19.74
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,14.06,4.11
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,31.17,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,85.5,45.72
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,153.4,115.1
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,232.35,184.21
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,298.74,242.79
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,372.36,305.36
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,438.27,359.72
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,508.19,414.97
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,567.96,461.47
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,626.74,505.87
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,681.14,544.46
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,735.15,580.24
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,781.53,609.8
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,826.32,637.75
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,864.11,660.42
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,899.35,681.13
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,923.79,695.73
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,950.59,712.03
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,969.51,722.57
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,984.98,731.01
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,994.72,736.42
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,1000.94,739.75
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,1000.99,738.71
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,997.46,735.55
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,988.73,729.8
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,976.52,721.96
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,957.01,708.9
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,934.35,693.89
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,907.46,676.75
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,877.68,657.69
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,843.16,635.39
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,803.83,609.69
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,761.5,582.8
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,717.44,553.49
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,612.49,474.78
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,520.3,404.37
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,497.35,388.89
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,466.89,365.91
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,420.29,328.37
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,372.09,288.37
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,318.73,243.62
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,268.13,200.34
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,217.0,157.15
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,172.67,120.63
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,126.14,84.17
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,85.19,55.53
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,47.39,36.52
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,34.44,24.42
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,21.75,10.11
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,6.88,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,14.62,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,32.41,16.44
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,78.06,57.67
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,124.44,97.7
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,169.09,136.55
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,222.68,182.13
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,270.2,221.95
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,321.52,264.0
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,280.68,229.09
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,228.48,184.03
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,270.37,216.83
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,313.32,249.44
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,406.88,323.02
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,497.04,392.07
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,473.79,370.99
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,437.58,340.82
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,480.47,372.66
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,514.45,397.26
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,524.25,402.83
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,533.3,408.0
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,604.83,461.48
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,684.52,519.06
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,673.3,508.55
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,653.56,492.93
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,530.52,402.4
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,402.75,306.35
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,407.97,310.38
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,412.8,313.54
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,358.91,273.26
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,302.6,230.97
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,344.47,263.27
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,381.17,291.02
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,304.63,233.68
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,229.23,176.45
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,263.71,203.76
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,295.02,227.92
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,337.5,261.92
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,370.12,287.18
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,283.19,220.06
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,207.09,161.42
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,141.55,110.28
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,76.39,58.07
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,66.22,49.93
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,56.04,41.57
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,45.4,32.75
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,34.75,23.77
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,25.09,16.43
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,15.43,7.64
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,8.67,0.74
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.97,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,6.39,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,12.54,3.36
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,28.0,17.35
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,43.78,31.02
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,62.49,47.03
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,81.11,62.76
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,101.81,79.8
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,122.46,96.45
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,73.49,55.77
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,28.0,17.81
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,128.89,101.1
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,235.45,185.89
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,203.73,159.37
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,171.94,133.18
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,156.16,120.17
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,140.61,107.37
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,147.4,112.59
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,154.22,117.8
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,141.33,107.23
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,128.49,96.79
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,180.24,137.29
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,232.25,177.25
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,240.96,183.63
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,249.59,190.06
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,258.66,196.84
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,267.62,203.55
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,440.75,335.09
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,598.7,449.02
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,514.29,386.51
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,428.74,323.57
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,405.77,307.47
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,383.09,291.15
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,360.88,274.96
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,338.95,258.9
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,243.37,186.57
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,151.66,115.57
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,169.17,130.09
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,186.05,143.9
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,152.89,118.03
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,120.25,92.39
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,131.38,101.86
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,141.54,110.46
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,122.44,95.34
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,103.82,80.5
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,84.39,64.75
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,65.16,48.81
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,47.89,36.03
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,30.91,20.75
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,17.86,7.75
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.96,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.93,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,3.37,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,4.82,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,39.11,28.03
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,73.57,57.22
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,76.4,59.36
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,79.31,61.59
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,61.88,46.67
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,44.46,31.86
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,148.67,118.14
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,257.39,204.54
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,372.63,294.41
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,492.24,383.88
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,624.54,483.6
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,762.59,583.27
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,737.77,561.39
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,717.8,544.23
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,868.56,657.91
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,1001.28,746.85
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,1006.56,748.19
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,1008.24,748.74
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,1001.1,744.47
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,990.36,738.01
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,975.57,728.99
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,957.14,717.63
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,931.34,701.35
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,902.37,682.92
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,869.08,661.44
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,832.82,637.76
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,790.83,610.66
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,746.63,581.63
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,698.65,547.38
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,648.96,509.86
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,595.39,469.03
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,541.14,426.37
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,483.43,379.05
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,424.0,328.92
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,364.09,277.39
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,305.86,225.95
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,246.25,173.16
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,190.28,124.11
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,134.27,78.68
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,81.74,42.3
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,35.96,26.46
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,28.37,19.26
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,19.58,9.75
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,12.78,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,48.11,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,130.17,89.0
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,197.23,153.5
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,277.19,225.96
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,344.07,287.07
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,417.06,351.3
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,479.84,405.17
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,547.56,460.94
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,606.88,507.46
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,666.76,552.62
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,720.38,590.22
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,773.22,625.99
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,814.36,651.95
