Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,857.96,679.23
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,896.33,702.24
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,932.13,723.11
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,961.03,738.96
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,986.77,752.58
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,1006.34,762.0
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,1022.39,769.14
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,1032.4,772.38
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,1038.69,773.37
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,1039.31,770.85
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,1036.15,766.11
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,1027.29,759.3
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,1014.71,750.32
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,996.86,737.79
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,975.41,723.12
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,947.59,705.71
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,916.56,686.23
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,880.87,662.38
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,842.43,636.64
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,799.94,608.41
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,755.23,578.48
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,705.75,543.78
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,654.82,505.84
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,600.03,464.5
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,544.62,421.5
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,486.32,375.34
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,426.84,326.75
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,366.22,275.83
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,307.41,225.0
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,247.68,172.92
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,191.78,124.59
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,133.67,78.2
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,83.96,44.26
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,38.11,28.59
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,29.12,20.18
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,19.9,10.43
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,12.78,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,55.31,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,131.29,89.84
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,196.45,150.26
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,273.83,218.57
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,339.69,277.26
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,409.68,337.5
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,472.79,389.46
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,538.6,441.35
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,597.35,486.04
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,656.71,529.59
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,708.96,565.07
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,756.03,595.99
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,801.31,625.02
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,844.8,652.29
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,881.27,674.79
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,915.06,695.32
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,943.99,711.91
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,969.83,726.38
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,988.72,736.8
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,1004.12,745.06
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,1014.41,750.93
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,1021.07,754.61
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,1020.73,753.05
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,1016.7,749.3
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,1007.5,743.22
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,994.71,734.95
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,976.1,721.62
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,954.12,706.24
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,927.51,689.22
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,897.83,670.16
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,861.45,646.96
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,822.7,621.96
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,780.46,593.57
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,736.22,563.58
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,685.9,527.94
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,634.51,489.88
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,580.68,449.77
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,526.56,408.15
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,468.08,361.19
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,411.46,314.46
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,351.48,264.57
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,295.59,216.71
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,237.19,167.19
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,184.97,123.5
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,133.27,82.58
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,88.33,51.66
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,47.92,32.08
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,37.26,26.66
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,26.15,15.28
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,13.76,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,54.84,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,127.69,91.12
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,193.22,152.26
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,270.48,222.47
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,337.88,284.15
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,411.54,349.46
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,475.14,403.97
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,541.32,458.63
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,601.82,506.45
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,663.32,553.32
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,714.91,590.57
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,768.59,627.15
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,815.93,659.3
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,861.67,689.77
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,902.18,715.34
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,940.41,739.01
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,970.71,756.27
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,992.24,767.42
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,1013.69,778.55
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,1031.84,787.41
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,1042.85,792.97
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,1050.23,796.3
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,1051.89,795.43
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,1049.85,792.35
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,1040.84,785.46
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,1028.19,776.39
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,1012.04,763.8
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,992.25,749.0
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,964.44,729.52
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,933.47,708.09
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,898.32,685.5
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,860.29,660.83
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,816.8,631.49
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,771.13,600.43
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,721.54,565.72
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,670.36,527.95
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,615.46,485.79
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,558.81,441.13
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,499.33,392.96
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,440.27,343.56
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,379.05,291.59
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,319.7,239.66
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,258.8,185.56
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,198.93,132.86
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,141.85,86.22
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,90.98,50.32
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,43.95,28.19
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,32.53,23.79
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,22.94,13.73
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,12.61,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,60.93,5.52
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,140.46,101.71
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,205.44,162.16
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,281.57,230.9
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,347.45,290.43
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,419.07,352.85
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,481.31,404.89
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,543.87,455.21
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,602.72,500.87
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,662.23,545.37
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,714.62,582.15
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,766.19,617.21
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,812.31,647.1
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,856.72,675.26
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,889.42,694.27
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,924.6,714.89
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,953.07,731.25
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,978.52,745.55
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,997.7,756.45
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,1013.4,765.17
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,1023.43,770.88
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,1029.85,774.42
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,1028.22,772.23
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,1022.93,767.87
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,1014.11,761.99
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,1001.75,753.94
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,981.0,739.8
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,957.19,723.74
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,858.88,657.5
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,758.56,583.01
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,739.14,571.14
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,716.89,556.25
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,673.87,526.46
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,630.44,495.93
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,599.88,474.2
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,565.81,449.05
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,474.0,376.96
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,395.8,315.05
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,387.23,308.35
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,366.48,289.88
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,315.15,247.15
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,266.21,205.73
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,220.85,167.84
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,183.56,137.36
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,140.44,102.26
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,101.19,72.34
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,65.3,48.77
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,45.86,35.36
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,31.14,20.54
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,14.45,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,7.37,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,42.72,9.15
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,95.28,67.71
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,165.9,127.98
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,248.7,199.23
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,313.22,256.01
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,384.13,316.76
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,457.97,378.03
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,537.1,441.78
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,596.61,488.17
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,656.93,533.79
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,711.93,571.62
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,762.44,605.25
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,807.48,635.48
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,850.73,664.09
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,888.68,687.42
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,924.17,708.81
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,952.02,726.69
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,976.76,742.57
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,995.96,753.41
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,1011.69,762.02
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,924.59,702.97
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,817.52,622.89
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,679.94,520.9
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,534.31,409.63
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,785.03,605.91
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,999.79,755.56
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,885.25,675.94
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,765.33,585.53
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,632.88,487.47
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,503.99,388.97
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,616.43,479.3
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,710.67,552.43
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,596.75,465.11
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,494.83,386.22
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,315.75,249.14
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,144.9,112.83
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,107.34,82.91
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,69.65,52.24
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,266.42,213.46
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,423.91,331.16
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,363.37,278.81
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,306.8,229.45
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,249.42,178.69
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,195.32,131.21
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,141.47,87.57
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,93.9,53.95
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,48.88,30.92
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,34.01,24.41
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,24.04,14.49
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,13.28,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,8.36,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,67.73,25.35
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,153.17,111.78
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,219.77,172.1
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,297.63,241.07
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,364.24,300.14
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,434.43,360.17
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,498.99,413.81
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,566.16,467.59
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,624.8,512.87
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,683.88,556.51
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,738.25,593.2
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,787.63,625.43
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,832.33,653.08
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,875.09,678.79
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,913.8,701.98
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,949.96,723.17
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,978.36,740.34
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,1003.55,755.46
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,1023.35,765.69
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,1039.63,773.73
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,1048.93,778.81
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,1054.47,781.69
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,1054.73,779.94
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,1051.18,775.96
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,962.06,718.01
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,861.64,646.8
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,642.45,490.42
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,426.35,327.4
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,354.11,274.64
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,280.44,218.6
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,590.41,466.64
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,851.6,652.73
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,622.4,484.94
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,415.38,324.03
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,393.52,309.44
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,371.38,293.2
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,260.29,206.66
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,154.95,122.56
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,224.65,179.81
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,284.08,226.46
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,223.42,178.29
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,168.16,134.84
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,148.06,118.92
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,126.46,101.43
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,121.66,85.11
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,92.85,51.83
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,46.7,28.46
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,31.94,23.07
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,23.38,14.41
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,14.15,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,8.85,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,69.75,32.21
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,154.56,114.32
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,221.95,175.6
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,300.79,246.33
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,367.43,306.84
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,439.55,370.31
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,503.73,425.8
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,573.02,483.83
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,633.0,532.3
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,693.48,579.45
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,747.67,619.06
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,796.73,654.23
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,843.24,686.75
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,887.88,717.51
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,927.55,743.02
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,964.7,766.45
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,993.63,784.81
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,1019.34,800.91
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,913.76,723.56
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,783.84,620.53
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,933.39,736.66
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,1070.48,829.76
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,1069.79,827.35
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,1065.28,824.0
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,977.74,762.9
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,878.99,688.9
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,949.23,743.2
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,1001.83,778.08
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,974.39,758.43
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,943.72,737.38
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,907.2,712.65
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,868.0,685.91
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,824.86,655.74
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,779.49,623.73
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,730.25,588.19
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,679.52,549.07
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,624.4,506.21
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,568.6,461.46
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,507.73,410.51
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,448.65,359.44
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,387.24,305.47
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,327.59,251.61
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,266.4,196.21
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,206.4,142.22
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,149.49,93.8
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,98.49,56.06
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,50.0,30.77
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,33.64,25.14
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,24.66,15.99
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,14.99,0.0
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,9.34,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,75.74,40.37
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,168.56,126.47
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,233.4,185.92
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,307.91,252.72
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,372.85,309.77
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,440.9,366.96
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,502.66,417.05
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,566.31,466.49
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,624.0,508.76
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,682.0,549.11
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,732.68,580.24
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,782.08,609.56
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,821.29,632.96
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,863.03,657.84
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,897.57,677.48
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,929.23,695.09
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,956.9,712.28
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,981.51,727.66
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,997.24,737.36
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,1009.36,745.11
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,1018.91,750.2
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,1024.96,753.22
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,1022.01,751.91
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,1015.52,748.53
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,1006.16,742.53
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,993.39,734.5
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,974.19,722.2
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,951.9,708.0
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,925.04,691.14
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,895.35,672.42
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,807.57,614.63
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,721.15,552.27
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,692.74,534.11
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,661.34,512.68
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,655.04,510.9
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,637.76,499.97
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,585.42,460.98
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,531.5,419.87
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,475.15,374.77
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,419.88,329.12
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,362.48,280.73
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,307.5,233.18
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,251.28,183.95
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,198.77,138.15
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,146.71,95.58
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,101.08,62.44
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,57.24,37.81
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,39.14,29.59
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,29.74,20.14
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,22.95,0.96
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,12.29,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.95,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,16.41,6.14
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,29.94,19.87
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,50.36,38.09
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,70.63,55.99
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,93.76,76.03
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,117.11,95.86
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,196.7,163.66
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,285.55,237.39
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,268.55,221.44
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,253.19,206.81
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,363.08,296.42
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,472.75,382.35
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,541.04,433.27
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,603.4,479.05
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,487.7,386.09
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,363.41,285.4
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,419.5,328.48
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,476.13,370.27
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,491.8,380.49
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,507.07,390.62
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,755.35,580.83
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,979.79,737.01
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,983.95,736.18
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,984.84,735.6
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,976.54,729.46
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,965.04,721.41
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,854.75,643.37
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,741.04,557.68
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,669.0,505.8
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,596.45,452.39
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,526.16,401.07
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,456.69,349.48
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,533.51,410.49
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,594.49,457.61
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,542.59,418.79
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,493.0,381.89
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,517.51,402.89
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,521.32,405.86
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,421.47,327.53
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,342.07,265.47
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,320.31,246.17
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,286.86,214.81
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,236.53,172.89
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,193.24,137.55
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,146.48,100.25
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,105.1,69.97
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,66.32,46.02
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,48.92,37.08
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,33.2,22.4
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,17.92,1.18
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,9.83,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,10.6,2.11
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,19.29,10.46
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,30.89,20.67
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,42.5,30.83
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,56.05,42.5
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,69.85,54.19
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,117.73,94.26
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,166.96,134.41
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,170.94,136.92
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,174.57,139.21
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,183.97,146.03
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,193.4,152.81
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,154.71,121.33
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,116.71,90.41
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,122.63,95.07
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,128.55,99.61
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,150.19,116.84
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,171.93,133.95
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,188.23,146.43
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,204.54,158.84
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,203.96,158.23
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,203.35,157.68
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,371.48,287.83
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,535.45,407.88
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,544.09,412.95
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,552.07,418.82
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,585.61,443.83
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,611.2,462.86
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,562.04,426.57
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,510.72,389.05
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,536.66,409.85
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,555.68,424.89
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,657.19,505.29
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,730.21,561.28
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,686.86,529.42
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,641.21,496.38
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,529.08,410.79
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,436.87,339.47
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,444.63,345.63
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,430.86,331.51
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,373.37,283.11
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,317.5,235.05
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,258.25,183.17
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,203.39,135.02
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,147.98,89.85
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,98.06,53.76
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,51.47,29.44
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,33.08,23.91
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,25.09,16.09
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,16.5,2.25
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,10.32,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,28.72,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,97.21,62.19
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,169.58,128.13
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,234.08,186.47
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,308.07,252.36
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,373.38,309.95
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,443.73,369.8
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,506.03,420.54
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,568.79,469.82
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,627.12,515.13
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,685.92,559.12
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,737.8,594.35
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,788.92,628.27
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,834.24,656.86
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,872.82,680.18
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,908.93,701.43
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,942.37,720.54
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,969.89,733.96
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,994.37,745.01
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,1011.78,751.1
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,1025.63,754.72
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,1035.57,759.17
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,1041.96,761.51
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,1040.96,759.0
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,1036.38,754.49
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,1027.16,747.58
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,1014.46,738.65
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,995.92,725.9
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,974.08,711.23
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,947.34,693.85
