Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,917.61,674.63
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,832.69,619.14
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,748.91,559.78
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,759.59,570.84
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,757.05,570.62
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,706.3,535.36
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,655.11,499.09
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,601.89,459.9
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,548.43,419.45
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,446.1,342.25
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,363.13,279.19
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,310.86,238.86
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,262.01,200.33
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,221.09,167.02
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,183.34,136.35
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,143.78,104.77
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,106.69,76.34
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,72.5,53.06
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,50.38,39.25
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,36.18,25.73
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,18.82,4.68
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,10.32,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.88,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,31.09,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,96.53,63.61
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,166.25,126.26
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,230.37,183.7
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,303.99,248.58
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,367.84,304.03
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,436.63,361.46
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,498.38,410.77
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,562.56,460.02
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,618.28,501.5
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,676.61,543.35
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,727.52,577.53
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,777.62,610.53
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,822.37,638.55
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,865.4,664.92
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,902.41,686.8
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,931.59,703.24
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,960.06,719.18
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,985.58,733.09
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,1005.09,743.09
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,1021.3,751.06
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,1030.62,756.14
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,1036.44,759.2
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,1036.79,757.56
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,1033.57,753.87
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,1024.33,747.95
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,1011.61,740.01
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,993.98,727.71
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,973.02,713.43
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,946.16,696.77
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,916.31,678.19
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,881.46,656.26
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,844.04,632.5
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,801.96,605.4
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,757.91,576.67
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,709.64,543.76
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,659.52,507.65
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,606.17,469.0
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,552.38,428.66
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,494.83,383.32
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,437.86,336.94
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,379.35,288.16
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,322.68,239.55
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,261.78,186.8
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,206.61,138.87
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,151.59,93.94
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,102.32,57.97
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,56.54,33.18
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,36.41,26.92
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,27.61,18.42
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,18.15,5.36
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,11.3,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,7.37,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,14.54,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,63.14,42.86
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,113.33,87.47
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,159.69,129.13
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,210.13,173.71
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,258.43,215.87
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,317.46,265.76
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,376.37,314.41
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,439.12,364.88
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,479.25,395.18
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,517.43,423.2
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,649.76,526.05
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,790.41,626.78
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,834.79,654.02
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,877.34,680.52
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,908.65,698.91
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,942.44,718.93
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,969.58,735.61
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,993.72,750.34
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,1012.42,760.11
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,1027.74,767.74
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,1036.54,771.91
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,1041.81,773.95
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,1041.64,771.96
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,1037.89,767.87
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,1028.59,761.02
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,1015.81,752.1
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,997.2,738.18
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,975.31,722.32
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,948.01,704.39
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,917.76,684.59
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,883.13,662.55
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,845.99,638.72
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,803.57,610.5
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,759.19,580.75
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,710.78,547.39
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,660.68,511.04
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,606.94,470.67
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,552.85,428.92
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,496.03,384.19
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,439.96,338.59
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,328.6,252.43
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,249.43,193.23
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,213.89,164.56
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,178.27,135.53
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,142.28,106.45
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,108.12,79.65
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,76.34,56.78
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,53.2,41.81
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,37.08,26.69
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,20.52,7.73
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,11.3,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,11.8,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,24.9,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,102.74,71.23
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,194.0,148.42
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,259.89,207.76
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,334.78,273.88
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,400.68,330.9
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,471.09,389.34
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,507.12,418.28
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,539.58,443.33
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,574.68,468.17
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,602.23,486.16
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,704.97,560.23
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,813.15,631.94
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,852.34,653.94
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,893.98,677.98
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,929.76,698.48
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,962.87,717.06
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,989.81,731.49
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,1013.59,743.91
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,1031.68,752.73
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,1046.29,759.47
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,1055.35,764.28
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,1060.76,767.01
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,1059.99,764.66
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,1055.55,760.24
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,1045.52,753.97
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,1031.91,745.64
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,1012.83,732.64
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,990.36,717.67
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,962.87,700.94
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,932.31,682.27
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,895.79,659.65
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,856.67,635.23
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,813.65,607.23
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,768.59,577.67
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,719.54,545.42
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,669.12,509.68
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,614.78,470.95
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,558.52,429.47
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,500.52,384.39
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,443.11,338.19
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,383.56,289.02
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,325.78,239.87
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,266.69,188.9
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,208.64,138.93
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,153.42,93.99
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,103.72,57.57
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,56.77,31.68
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,34.19,24.77
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,26.31,17.22
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,17.83,6.57
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,18.79,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,51.45,0.27
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,113.56,78.9
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,184.23,140.95
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,249.18,198.38
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,323.04,261.96
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,386.96,315.72
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,455.42,370.8
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,517.46,418.57
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,579.86,464.61
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,636.33,505.21
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,693.07,543.95
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,744.12,576.47
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,794.18,607.59
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,837.61,633.56
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,874.22,654.61
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,907.94,674.54
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,938.79,692.51
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,966.6,707.45
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,991.45,720.45
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,1008.78,729.8
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,1022.8,737.25
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,1031.96,742.12
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,1037.62,745.02
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,1037.78,743.28
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,1034.4,739.56
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,1025.09,733.75
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,1012.34,726.0
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,994.27,713.72
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,972.94,699.56
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,945.73,683.11
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,915.6,664.82
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,880.55,643.29
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,842.99,620.03
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,801.23,593.78
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,757.54,565.96
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,709.49,533.94
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,659.72,498.91
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,606.62,460.88
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,553.17,421.39
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,496.29,377.71
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,440.02,333.03
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,381.73,285.76
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,322.94,236.77
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,265.12,187.42
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,210.73,140.91
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,156.44,97.16
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,107.79,61.69
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,61.54,35.61
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,37.69,27.64
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,28.98,19.42
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,19.39,8.13
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,12.29,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,20.13,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,56.37,9.8
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,117.49,81.09
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,188.18,141.8
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,250.53,196.03
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,320.8,255.45
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,383.85,307.93
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,451.36,361.75
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,511.14,407.4
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,572.65,452.37
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,626.95,489.42
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,683.63,526.02
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,733.58,555.36
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,782.52,583.08
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,825.5,608.04
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,866.72,631.48
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,900.32,648.48
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,936.98,667.18
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,964.46,680.07
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,988.96,691.1
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,1007.38,699.59
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,1022.47,706.2
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,1031.67,710.81
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,1037.35,713.56
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,1036.53,711.26
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,1032.16,707.1
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,1022.79,701.56
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,1009.96,694.16
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,991.78,683.71
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,970.31,671.42
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,943.41,655.92
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,913.55,638.64
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,878.45,618.07
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,840.89,595.87
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,799.34,570.92
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,755.8,544.44
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,707.3,513.82
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,657.61,480.29
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,604.03,442.55
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,550.63,403.86
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,493.72,361.31
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,437.46,317.93
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,379.77,273.37
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,323.84,228.62
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,263.7,179.51
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,209.08,134.5
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,155.01,92.07
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,106.3,57.48
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,60.22,32.36
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,35.66,24.84
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,27.38,17.37
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,18.5,7.57
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,11.8,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,18.03,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,49.68,14.04
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,106.89,74.64
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,171.56,130.19
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,230.45,181.43
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,296.76,237.85
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,352.21,284.48
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,410.15,331.5
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,456.71,366.77
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,501.72,399.2
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,528.66,416.08
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,553.46,430.48
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,609.57,468.58
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,667.77,506.46
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,679.49,510.67
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,684.81,510.85
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,721.31,533.42
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,756.89,554.62
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,779.55,568.02
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,800.1,580.12
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,819.65,591.28
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,837.17,601.11
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,864.37,618.19
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,889.59,633.81
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,951.46,676.14
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,1004.68,706.8
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,941.28,666.38
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,872.58,618.53
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,842.35,599.79
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,810.94,579.69
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,800.05,573.75
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,786.62,565.89
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,746.18,538.61
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,705.23,511.02
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,662.58,483.2
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,620.38,455.22
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,597.92,441.3
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,570.6,423.25
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,510.51,380.39
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,456.22,341.2
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,403.04,301.92
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,353.37,264.62
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,331.83,246.46
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,298.15,216.4
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,248.69,177.19
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,207.41,145.24
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,160.86,109.14
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,122.03,81.13
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,82.79,56.39
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,57.07,43.52
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,40.91,29.03
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,24.12,12.2
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,14.25,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,18.4,4.29
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,58.11,40.89
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,97.76,75.04
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,141.78,112.96
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,189.66,153.86
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,240.83,197.15
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,292.05,239.83
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,407.03,333.21
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,534.08,432.66
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,527.24,423.74
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,504.49,403.11
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,626.22,496.18
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,756.12,589.65
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,799.52,616.81
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,841.57,643.45
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,878.8,665.78
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,918.37,689.42
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,880.56,660.64
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,827.08,617.65
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,918.94,682.31
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,1005.52,735.39
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,946.91,695.1
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,876.72,642.74
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,951.03,695.86
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,1016.39,734.21
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,1006.49,726.13
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,993.32,717.12
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,974.95,704.48
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,953.5,690.05
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,926.44,672.62
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,896.68,653.53
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,861.35,631.58
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,824.0,608.17
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,782.19,580.94
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,738.76,552.24
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,690.96,519.29
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,642.55,485.13
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,589.63,447.39
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,537.62,409.14
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,482.38,366.92
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,428.44,324.4
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,372.43,279.49
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,318.67,235.12
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,263.89,189.11
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,213.18,146.51
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,161.89,105.65
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,115.74,71.75
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,73.14,46.27
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,47.79,36.42
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,35.47,25.13
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,22.5,11.78
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,14.25,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,7.37,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,14.47,3.23
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,39.94,27.18
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,69.1,52.51
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,101.93,80.68
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,136.13,109.67
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,171.25,138.92
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,214.25,174.01
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,283.58,230.16
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,366.42,295.36
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,426.43,340.98
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,489.94,388.29
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,537.69,421.79
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,585.97,455.01
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,607.89,467.68
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,626.88,478.23
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,663.25,502.38
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,698.99,525.6
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,707.93,529.71
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,714.51,532.48
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,730.46,541.47
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,744.97,549.35
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,805.19,591.84
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,871.5,636.92
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,804.27,587.9
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,742.4,543.02
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,741.16,542.88
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,738.59,541.31
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,734.23,537.82
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,728.34,533.35
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,700.26,514.27
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,671.91,495.07
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,688.01,509.7
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,699.83,520.69
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,567.94,424.94
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,448.48,336.42
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,480.34,362.61
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,502.91,380.42
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,457.48,347.54
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,413.68,315.74
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,349.53,267.47
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,291.03,223.25
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,276.23,211.79
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,256.41,195.19
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,219.75,165.76
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,185.02,137.91
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,149.06,109.7
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,115.1,83.62
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,83.99,61.23
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,59.36,46.13
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,42.34,30.75
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,24.79,13.67
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,13.76,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.49,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.96,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.41,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.85,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,6.26,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,8.68,1.76
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,10.61,3.41
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,12.54,5.04
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,37.18,25.82
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,61.86,46.25
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,81.74,62.47
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,101.98,78.79
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,154.49,120.85
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,207.81,162.47
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,230.08,179.4
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,252.49,196.41
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,255.1,197.56
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,257.67,198.78
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,260.61,200.7
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,263.54,202.64
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,297.53,228.3
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,331.51,253.55
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,265.07,202.94
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,199.37,152.52
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,280.48,214.91
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,361.67,275.35
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,359.42,273.08
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,357.08,271.24
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,223.65,170.8
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,92.16,68.35
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,222.56,171.43
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,355.2,271.98
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,382.85,292.24
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,409.13,311.9
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,417.28,318.37
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,423.76,323.68
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,378.32,290.15
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,334.6,257.84
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,293.65,227.64
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,254.16,198.09
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,150.11,116.82
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,44.46,31.35
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,62.36,46.43
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,80.28,61.41
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,71.06,53.96
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,61.86,46.48
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,51.69,38.17
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,41.52,29.71
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,32.82,22.28
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,24.12,15.72
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,15.91,8.23
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.71,0.51
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.93,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,28.41,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,78.23,42.68
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,135.26,96.66
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,202.62,154.53
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,264.35,208.65
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,333.58,267.93
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,394.25,318.89
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,458.8,371.17
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,518.15,417.91
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,579.51,464.72
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,631.4,502.49
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,685.16,539.48
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,733.97,570.21
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,781.82,599.51
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,823.72,626.39
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,863.77,651.76
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,893.21,668.49
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,925.23,686.91
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,793.72,593.84
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,624.03,466.11
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,707.04,526.27
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,782.49,577.71
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,908.52,668.59
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,1015.78,736.6
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,624.79,473.4
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,203.99,153.66
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,226.39,172.08
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,248.65,188.92
