Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,514.63,390.33
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,758.5,559.72
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,714.57,526.04
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,671.65,495.66
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,696.87,516.66
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,716.87,533.05
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,632.37,473.22
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,556.61,419.04
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,457.5,346.98
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,367.35,279.91
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,301.74,231.68
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,240.67,185.75
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,185.56,143.49
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,131.65,101.34
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,210.75,163.52
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,271.87,207.77
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,251.86,185.34
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,215.2,147.29
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,163.49,105.04
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,117.16,70.33
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,73.46,43.85
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,44.32,33.31
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,34.41,24.23
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,23.96,13.72
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,12.12,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,30.12,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,84.01,49.12
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,141.34,102.96
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,210.3,162.9
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,272.94,217.96
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,342.99,277.82
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,404.81,329.66
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,470.54,382.64
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,530.69,429.33
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,592.64,475.64
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,646.57,513.47
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,702.57,550.18
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,751.61,578.86
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,799.59,605.73
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,842.78,630.69
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,884.14,653.83
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,913.64,667.56
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,945.66,682.79
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,972.57,695.6
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,996.54,706.58
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,1014.02,713.65
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,1028.2,718.96
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,1036.97,723.39
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,1042.29,725.96
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,1040.7,723.22
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,1035.64,718.66
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,1025.65,713.59
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,1012.3,706.78
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,996.21,697.18
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,976.66,685.63
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,950.19,671.23
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,920.77,655.01
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,884.87,634.59
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,846.63,612.48
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,805.2,587.08
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,761.83,560.12
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,713.43,529.83
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,663.38,495.97
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,610.74,458.61
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,557.73,419.81
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,501.65,377.52
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,446.35,334.39
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,388.49,288.57
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,330.07,240.85
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,272.68,192.62
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,218.76,146.96
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,165.3,103.71
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,117.14,67.82
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,71.28,40.38
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,40.96,30.41
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,32.94,23.02
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,23.9,13.89
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,12.08,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,29.02,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,80.22,48.17
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,134.92,97.49
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,202.9,155.54
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,263.84,208.24
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,332.19,265.87
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,392.83,316.2
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,457.41,367.92
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,489.89,392.29
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,517.5,411.9
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,598.49,472.42
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,683.69,532.92
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,732.4,564.36
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,780.19,594.94
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,822.33,620.1
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,862.72,643.61
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,898.26,664.11
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,926.05,679.37
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,952.33,693.63
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,975.78,706.0
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,993.38,714.66
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,1007.77,721.4
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,1015.84,725.7
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,1020.57,728.11
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,1019.99,725.95
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,1016.01,721.88
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,1006.7,716.06
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,994.11,708.35
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,973.8,696.64
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,950.62,683.17
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,883.75,640.88
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,814.03,591.14
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,778.32,568.91
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,741.52,545.21
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,693.43,513.84
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,645.62,482.08
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,607.68,456.1
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,568.47,428.57
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,529.91,401.59
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,489.22,372.16
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,433.6,329.72
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,382.61,290.28
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,347.4,261.8
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,305.33,226.1
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,262.54,188.87
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,218.03,149.85
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,167.52,109.42
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,122.46,75.95
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,79.35,48.82
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,48.06,36.15
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,37.47,26.54
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,26.3,15.7
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,13.28,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,27.16,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,74.59,46.21
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,126.02,91.37
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,187.79,143.64
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,245.95,193.54
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,311.3,248.46
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,370.2,296.98
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,436.14,349.43
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,494.81,394.76
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,555.89,440.52
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,609.72,478.95
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,664.19,516.59
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,713.92,548.68
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,763.37,578.91
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,805.68,605.85
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,843.52,629.54
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,883.35,653.09
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,921.79,675.36
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,947.71,689.29
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,965.04,697.8
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,984.88,708.02
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,1001.78,716.34
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,1010.3,720.91
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,1015.5,723.62
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,1016.22,724.41
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,1013.56,723.26
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,1004.23,717.37
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,991.61,709.59
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,971.26,695.68
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,948.04,680.11
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,922.17,664.24
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,893.56,646.61
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,707.15,520.03
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,532.34,391.26
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,650.19,484.82
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,738.33,551.54
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,691.04,518.28
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,643.0,484.14
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,591.8,447.53
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,540.44,409.7
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,485.71,367.7
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,430.04,323.84
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,374.85,279.43
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,321.67,235.44
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,267.09,189.56
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,216.16,146.61
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,164.98,105.31
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,119.22,71.16
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,76.3,44.96
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,45.6,33.89
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,36.17,25.35
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,26.23,15.72
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,13.24,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,29.05,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,67.98,42.36
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,121.97,88.32
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,181.71,138.37
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,240.17,187.42
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,306.66,242.03
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,268.78,213.48
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,205.69,162.56
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,228.75,180.4
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,251.22,196.84
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,447.88,350.63
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,654.01,499.85
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,701.95,528.62
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,749.46,557.57
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,790.64,582.84
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,827.37,604.96
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,861.53,624.06
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,893.67,641.66
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,919.93,656.67
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,943.58,670.1
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,962.25,680.25
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,978.05,688.74
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,986.51,694.19
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,991.8,697.91
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,637.05,467.19
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,255.3,188.02
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,631.17,470.96
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,964.66,686.79
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,844.77,604.66
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,719.87,516.63
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,701.65,506.2
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,682.48,493.97
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,631.25,459.45
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,580.39,424.9
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,542.55,399.24
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,505.6,373.78
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,505.35,375.35
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,500.12,372.78
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,264.31,200.93
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,39.65,26.21
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,204.82,157.56
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,351.84,266.86
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,281.36,213.13
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,221.6,168.9
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,192.34,146.41
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,163.96,124.26
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,136.6,103.06
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,110.46,82.8
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,85.72,63.94
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,63.54,49.3
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,45.62,33.43
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,27.69,17.06
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,14.0,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,11.1,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,22.21,11.69
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,44.58,31.23
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,67.06,50.48
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,94.81,73.61
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,127.67,100.65
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,85.73,66.07
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,44.43,31.59
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,203.04,162.3
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,377.79,297.14
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,348.0,271.22
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,310.08,240.11
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,397.68,306.06
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,482.26,366.79
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,486.42,366.45
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,488.0,364.98
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,535.14,397.62
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,582.94,429.72
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,621.38,455.82
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,659.78,481.76
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,829.09,602.27
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,980.58,698.02
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,988.77,701.37
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,993.77,704.84
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,993.99,704.13
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,990.99,701.58
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,982.38,696.22
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,970.61,689.06
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,860.35,618.1
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,743.89,535.47
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,819.87,594.88
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,877.51,634.88
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,785.93,573.91
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,700.6,513.02
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,657.75,483.86
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,615.62,454.48
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,396.65,298.15
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,195.21,146.36
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,121.9,90.83
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,48.36,33.15
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,36.73,24.0
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,25.12,14.72
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,16.9,8.14
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,8.69,1.48
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.72,0.71
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.75,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,79.08,49.71
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,124.03,76.46
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,81.39,49.34
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,48.54,36.3
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,38.41,27.22
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,27.73,17.14
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,13.97,0.0
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,39.92,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,94.28,61.4
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,148.83,108.42
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,216.18,165.26
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,276.13,216.36
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,342.72,271.4
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,276.54,221.19
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,180.73,143.35
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,276.02,220.32
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,381.71,301.79
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,529.47,415.1
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,693.41,533.3
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,742.14,562.52
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,790.03,592.0
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,832.16,618.05
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,872.55,642.69
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,847.39,623.2
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,804.4,589.06
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,831.46,604.3
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,856.36,617.01
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,936.77,670.38
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,1005.73,710.03
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,1013.05,711.92
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,1017.08,712.78
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,1015.37,708.92
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,1010.36,703.27
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,1000.58,696.28
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,987.62,687.55
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,968.68,676.44
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,946.79,663.64
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,920.21,649.0
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,890.99,632.63
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,856.01,611.26
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,820.61,589.48
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,780.16,566.38
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,738.06,541.74
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,690.19,510.57
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,641.72,477.49
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,591.3,441.66
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,540.77,404.72
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,485.29,363.16
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,432.29,322.12
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,366.13,271.15
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,309.36,226.95
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,262.72,187.65
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,214.21,146.11
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,166.65,108.51
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,124.36,77.28
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,82.55,50.49
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,49.22,37.06
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,39.12,27.99
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,28.48,17.96
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,14.34,0.0
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.75,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,13.5,5.18
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,25.58,15.84
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,37.66,26.43
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,50.73,37.74
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,63.97,49.04
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,49.75,36.9
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,35.73,24.9
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,41.05,29.26
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,46.38,33.56
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,105.7,82.69
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,166.84,131.95
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,142.54,111.54
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,118.67,91.81
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,124.58,96.38
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,130.49,100.88
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,128.48,98.85
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,126.5,96.9
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,199.05,154.15
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,272.37,210.27
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,184.65,141.76
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,98.08,73.38
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,100.05,75.07
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,102.02,76.57
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,78.6,57.88
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,55.27,39.19
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,111.25,84.06
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,167.31,128.05
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,161.27,123.17
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,155.25,118.51
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,152.17,116.16
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,149.1,113.84
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,242.05,186.31
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,335.03,256.42
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,315.64,241.63
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,297.73,228.56
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,226.68,174.68
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,156.66,120.51
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,137.64,106.12
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,118.76,91.5
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,95.28,72.81
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,71.58,53.71
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,52.68,38.4
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,33.81,22.85
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,75.43,57.82
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,114.72,90.53
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,97.19,76.32
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,79.77,62.05
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,63.37,48.23
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,47.13,36.23
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,32.35,22.78
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,17.36,9.09
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,8.68,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.85,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.71,0.55
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,13.98,6.09
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,20.26,11.59
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,27.98,18.29
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,35.72,24.91
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,36.21,25.28
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,36.69,25.61
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,39.12,27.5
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,41.54,29.36
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,70.6,53.4
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,99.93,77.25
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,84.19,63.97
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,68.7,51.05
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,140.87,109.13
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,214.56,166.47
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,240.94,186.02
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,267.43,205.59
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,276.43,211.57
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,285.4,217.6
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,266.75,202.47
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,248.17,187.62
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,212.81,160.43
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,177.65,133.36
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,333.83,250.31
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,486.78,357.81
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,403.74,297.6
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,317.47,235.49
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,392.18,290.34
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,461.07,338.93
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,690.99,510.23
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,885.07,640.87
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,726.72,531.82
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,577.92,423.64
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,373.86,279.9
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,176.68,132.24
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,427.03,329.6
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,640.96,484.04
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,591.16,446.19
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,541.16,409.62
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,472.77,357.56
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,413.9,311.9
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,360.81,270.32
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,311.21,230.58
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,243.37,178.87
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,193.91,143.07
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,160.89,117.18
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,127.17,91.29
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,95.15,68.18
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,66.48,52.12
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,50.04,37.52
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,33.11,22.1
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,17.19,3.02
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,10.12,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,20.27,10.58
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,34.77,23.21
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,49.58,35.95
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,66.53,50.21
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,83.44,64.14
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,97.22,75.19
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,111.02,86.02
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,197.93,155.93
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,286.71,224.69
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,361.94,281.62
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,435.13,335.56
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,598.94,458.13
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,768.99,574.43
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,809.56,596.61
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,848.45,618.96
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,882.24,638.58
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,908.53,653.35
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,933.61,668.7
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,955.93,682.35
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,971.57,690.59
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,984.04,697.0
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,992.19,702.22
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,997.14,705.63
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,911.64,650.01
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,807.47,575.52
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,897.62,643.07
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,967.3,688.23
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,947.57,675.88
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,929.24,665.47
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,903.94,649.94
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,876.08,632.8
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,839.98,610.81
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,802.47,587.7
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,762.97,562.67
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,722.01,536.01
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,676.73,504.4
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,629.88,471.13
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,486.88,366.1
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,371.58,279.58
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,194.66,148.14
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,22.22,12.43
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,115.4,87.77
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,200.59,154.62
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,187.18,143.44
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,171.52,130.43
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,143.64,108.79
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,117.12,88.23
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,91.84,68.75
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,68.46,53.65
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,50.98,38.19
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,33.89,22.73
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,17.38,4.08
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,5.3,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,10.6,2.91
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,17.84,9.25
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,25.09,15.56
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,33.79,23.03
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,42.49,30.4
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,148.51,119.01
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,259.47,208.54
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,210.68,167.8
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,157.0,122.93
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,242.64,191.43
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,327.3,256.63
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,252.63,197.09
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,172.11,132.74
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,280.86,217.2
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,387.49,295.74
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,506.68,382.53
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,621.18,462.33
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,582.08,430.33
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,531.62,391.99
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,588.0,430.45
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,635.91,461.36
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,712.44,513.04
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,780.68,557.69
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,902.24,643.26
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,1004.83,706.85
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,995.57,699.58
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,983.16,692.19
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,965.32,680.27
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,944.55,666.71
