Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,919.54,654.11
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,891.86,639.69
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,713.9,521.19
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,547.03,400.62
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,394.67,294.13
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,249.74,187.54
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,417.0,317.03
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,563.36,422.85
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,491.47,368.99
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,427.17,321.89
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,332.73,252.32
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,249.67,190.32
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,307.05,232.5
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,333.79,244.97
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,263.39,189.87
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,210.35,150.68
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,168.02,116.76
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,128.69,86.45
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,94.46,63.16
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,60.9,47.35
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,46.69,34.74
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,32.87,22.09
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,16.93,4.71
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.96,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.93,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,3.37,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.82,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,6.75,0.19
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,8.68,1.86
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,110.46,88.75
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,221.52,179.59
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,261.17,210.22
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,308.39,246.35
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,310.31,245.82
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,316.56,248.68
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,557.45,436.57
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,804.1,608.23
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,845.82,631.03
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,885.73,655.26
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,920.62,675.71
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,947.73,691.1
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,973.88,707.27
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,997.17,721.66
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,895.41,653.31
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,766.13,559.47
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,750.38,549.52
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,732.96,537.05
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,716.15,525.35
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,705.41,517.54
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,657.97,484.4
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,610.76,451.28
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,586.98,435.25
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,559.37,416.25
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,534.72,399.08
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,510.31,381.96
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,411.33,310.46
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,314.19,238.7
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,441.29,336.46
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,555.92,420.13
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,627.12,476.97
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,672.04,513.04
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,556.84,426.32
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,464.18,355.98
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,410.77,316.19
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,361.01,278.25
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,365.23,279.16
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,346.45,257.91
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,259.98,191.35
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,204.13,152.21
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,176.5,121.72
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,130.7,76.48
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,83.21,45.33
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,42.84,32.35
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,34.44,24.75
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,28.4,18.86
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,13.68,3.43
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.48,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.96,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.93,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.89,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.86,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,9.16,2.31
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,13.51,6.05
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,140.89,114.82
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,277.68,226.15
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,198.31,160.33
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,114.82,90.55
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,99.38,77.68
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,84.22,64.94
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,51.76,37.83
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,19.34,10.63
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,25.16,15.44
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,30.97,20.21
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,60.06,44.24
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,89.24,68.07
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,259.49,204.85
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,430.48,335.22
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,415.33,322.43
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,400.09,310.68
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,453.68,351.28
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,506.61,390.42
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,493.39,379.96
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,480.08,369.91
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,435.08,336.41
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,390.78,303.25
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,375.54,292.63
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,360.41,281.88
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,288.61,226.83
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,220.13,173.47
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,213.31,168.8
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,206.52,163.93
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,217.53,173.06
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,228.26,181.95
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,201.0,160.61
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,174.17,139.49
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,203.71,164.09
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,228.67,184.61
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,203.45,164.67
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,176.58,143.34
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,155.17,126.06
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,134.35,109.13
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,115.2,93.57
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,96.55,78.18
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,77.83,62.1
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,59.33,48.4
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,43.36,33.59
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,27.04,18.29
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,14.96,5.0
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.95,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.95,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,12.54,2.64
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,22.2,12.99
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,36.22,25.53
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,50.45,38.16
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,66.85,52.39
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,83.24,66.31
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,159.14,130.57
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,243.77,200.28
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,281.59,230.08
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,320.2,260.11
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,265.29,214.18
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,206.78,165.04
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,374.87,300.68
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,547.48,431.74
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,490.87,384.26
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,427.62,332.96
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,481.7,373.11
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,545.1,418.37
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,465.91,357.89
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,393.43,302.28
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,529.7,405.04
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,658.58,497.28
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,728.41,546.35
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,789.92,589.44
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,421.87,325.99
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,51.4,35.91
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,346.79,269.99
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,635.8,478.64
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,665.48,498.42
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,696.33,521.05
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,450.19,344.27
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,210.59,161.79
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,487.08,379.63
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,741.49,562.8
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,679.5,515.46
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,620.56,472.85
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,494.45,379.78
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,381.97,294.55
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,394.14,305.52
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,401.74,311.79
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,388.15,301.65
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,367.08,285.12
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,340.57,263.67
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,305.44,234.07
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,262.94,197.77
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,218.96,159.54
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,175.83,124.51
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,137.79,95.2
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,102.21,70.28
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,67.94,54.8
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,51.17,39.68
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,36.73,26.24
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,22.53,10.69
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,17.19,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,67.33,34.72
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,127.44,90.03
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,183.94,139.64
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,250.23,197.57
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,310.3,249.81
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,375.97,304.96
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,435.92,354.18
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,498.99,404.01
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,555.97,447.19
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,612.38,488.53
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,665.73,526.39
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,719.02,561.53
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,766.0,590.82
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,811.65,618.62
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,852.16,643.62
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,890.78,667.02
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,921.08,684.03
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,954.27,702.86
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,979.7,717.81
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,1002.19,730.97
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,1015.06,736.66
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,1024.43,740.34
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,1031.67,744.22
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,1035.58,746.15
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,1027.38,740.07
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,1022.06,736.04
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,1010.52,728.76
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,995.91,719.71
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,966.18,701.84
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,937.48,684.66
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,910.2,667.63
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,880.71,649.08
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,554.07,420.82
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,244.93,185.3
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,366.99,280.22
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,481.91,364.96
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,563.31,427.86
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,624.69,474.11
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,502.13,382.12
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,398.34,303.88
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,427.38,327.14
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,435.93,331.71
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,384.63,290.64
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,335.68,251.03
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,285.76,209.57
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,236.1,167.68
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,187.34,128.46
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,143.68,95.02
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,101.72,66.35
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,66.04,47.18
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,53.04,40.66
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,39.77,28.43
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,24.11,12.06
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,8.85,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,13.69,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,59.19,31.56
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,108.58,76.04
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,160.44,119.94
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,221.2,171.39
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,228.71,181.15
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,231.37,184.9
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,333.67,267.51
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,452.2,360.17
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,513.38,405.11
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,576.64,450.39
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,446.17,348.84
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,270.0,208.51
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,520.04,404.72
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,776.7,587.1
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,817.08,610.73
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,855.92,635.49
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,885.11,653.07
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,915.35,671.37
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,939.72,686.47
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,961.45,699.97
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,973.86,707.55
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,983.08,713.3
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,991.94,717.71
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,997.79,720.27
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,998.53,718.32
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,996.19,714.59
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,987.89,709.31
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,976.59,702.3
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,622.24,464.16
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,266.09,198.18
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,477.24,357.6
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,675.74,496.24
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,756.33,556.56
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,817.68,601.96
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,715.15,528.48
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,623.21,461.24
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,479.91,358.83
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,350.86,263.38
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,462.04,351.34
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,544.73,412.4
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,491.94,371.57
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,440.82,332.07
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,387.76,290.39
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,336.98,249.48
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,284.63,206.49
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,236.25,166.56
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,188.3,128.13
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,145.16,95.18
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,102.44,65.77
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,65.3,45.59
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,48.77,36.67
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,39.04,27.63
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,24.14,12.42
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,9.83,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,9.83,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,53.56,29.99
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,106.95,76.43
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,158.29,120.11
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,217.89,170.61
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,221.0,176.2
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,214.14,171.9
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,308.26,247.82
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,419.85,334.08
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,436.44,343.89
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,437.88,342.62
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,464.52,360.74
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,488.13,375.86
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,552.72,422.06
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,620.76,469.07
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,600.09,450.33
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,564.3,422.1
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,625.1,463.71
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,678.71,498.47
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,586.41,431.71
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,489.53,361.67
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,565.17,415.61
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,632.74,461.03
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,655.49,476.11
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,677.49,491.22
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,564.04,412.03
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,444.85,327.57
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,460.08,339.75
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,474.82,350.43
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,586.79,430.67
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,689.23,500.79
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,632.44,460.46
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,577.44,422.49
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,549.55,403.19
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,521.95,383.75
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,565.59,417.35
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,601.45,444.18
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,567.66,420.79
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,533.33,397.3
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,530.67,397.36
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,516.69,387.94
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,421.19,317.05
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,346.44,261.53
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,296.63,224.89
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,251.01,190.87
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,214.69,162.99
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,183.36,138.79
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,154.91,116.81
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,127.75,95.85
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,101.37,75.81
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,76.83,57.53
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,57.94,44.57
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,39.96,28.46
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,23.87,12.56
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,6.88,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.9,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,21.24,9.96
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,37.34,25.06
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,59.34,43.89
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,81.62,62.78
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,107.26,83.92
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,137.53,108.4
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,118.05,92.2
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,101.54,78.32
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,230.34,181.96
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,360.71,281.08
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,519.59,401.44
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,690.09,524.02
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,736.96,552.73
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,783.0,581.88
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,820.03,604.03
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,858.3,626.83
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,887.52,644.26
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,913.88,659.88
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,873.4,631.21
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,818.6,590.29
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,903.98,651.3
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,984.83,702.79
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,918.54,657.28
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,842.6,602.81
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,845.22,604.44
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,845.96,604.0
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,765.42,548.6
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,685.66,493.41
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,822.49,593.78
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,937.36,670.06
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,858.7,617.32
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,782.44,563.57
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,755.93,548.38
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,726.55,530.49
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,638.45,468.27
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,560.18,412.05
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,543.92,402.75
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,524.71,390.5
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,421.1,315.08
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,328.88,247.07
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,400.0,302.14
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,442.7,331.24
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,334.75,250.33
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,256.99,193.93
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,222.09,167.22
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,188.52,141.08
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,158.13,117.75
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,129.68,96.07
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,105.71,73.44
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,68.33,46.77
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,50.58,38.04
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,41.33,29.55
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,25.73,14.27
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,10.81,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,5.41,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.97,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.93,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,12.54,3.71
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,21.23,11.85
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,33.31,22.27
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,45.4,32.6
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,58.53,43.6
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,71.84,54.54
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,90.23,69.41
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,108.63,84.0
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,122.45,94.65
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,136.28,105.15
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,148.45,114.41
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,160.66,123.65
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,249.13,192.31
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,335.51,256.86
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,468.0,356.18
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,606.79,455.4
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,698.3,519.59
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,802.81,590.72
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,879.89,644.31
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,953.45,690.01
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,649.63,483.96
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,306.94,228.74
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,543.03,405.51
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,772.14,562.57
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,759.36,550.72
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,745.39,540.73
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,743.29,539.08
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,739.98,536.54
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,732.88,532.18
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,724.55,527.07
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,658.85,481.2
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,598.64,438.94
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,504.52,373.17
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,412.96,307.64
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,443.36,331.17
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,470.7,351.31
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,479.69,359.01
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,484.32,363.45
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,432.78,325.88
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,384.27,290.54
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,369.43,280.34
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,351.05,266.66
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,322.42,244.45
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,292.54,220.36
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,262.81,194.71
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,223.29,160.09
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,181.19,126.76
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,147.23,101.16
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,108.74,73.39
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,73.93,52.05
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,54.51,41.5
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,40.57,28.96
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,26.12,14.83
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,12.78,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,6.88,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,22.44,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,72.82,43.33
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,126.27,88.69
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,178.82,133.13
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,240.01,184.59
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,298.79,233.59
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,361.27,284.07
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,255.47,202.71
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,105.55,80.91
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,113.3,87.13
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,121.09,92.83
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,144.22,110.61
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,167.46,128.1
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,181.44,138.23
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,195.56,148.39
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,246.35,186.49
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,297.72,223.92
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,344.28,256.73
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,383.67,283.77
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,427.91,313.92
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,472.29,343.38
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,484.42,349.7
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,496.23,356.1
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,593.41,422.06
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,682.35,479.54
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,742.46,517.34
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,794.22,549.55
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,895.56,620.41
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,977.54,671.19
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,959.62,661.35
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,934.59,648.92
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,909.24,635.24
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,881.43,619.93
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,849.35,601.81
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,815.09,582.12
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,776.28,560.29
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,735.93,537.03
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,691.88,508.58
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,646.71,478.37
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,597.93,444.18
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,547.25,407.77
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,495.43,369.46
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,444.22,330.41
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,344.26,256.47
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,274.12,205.94
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,204.59,154.3
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,150.87,115.06
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,129.66,99.04
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,109.17,83.28
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,89.15,67.56
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,69.8,51.97
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,52.16,39.35
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,34.53,23.76
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,20.76,10.79
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,6.75,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,3.44,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.47,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.89,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,11.09,2.82
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,19.29,10.25
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,29.92,19.43
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,40.56,28.57
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,52.66,38.79
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,64.76,48.87
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,59.43,44.29
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,54.11,39.73
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,89.2,68.53
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,125.1,97.4
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,85.15,64.6
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,46.41,32.77
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,42.55,29.46
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,38.69,26.15
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,117.63,89.93
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,198.35,153.1
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,267.38,205.42
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,345.07,262.68
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,547.23,413.59
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,754.02,557.18
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,884.94,648.54
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,1001.14,720.9
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,850.78,616.93
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,673.41,487.76
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,672.48,487.67
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,670.71,485.3
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,688.98,497.78
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,705.85,509.02
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,754.64,543.15
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,797.44,572.37
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,602.9,438.9
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,415.36,304.96
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,571.64,422.1
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,711.15,519.66
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,630.28,461.52
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,556.84,409.68
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,628.4,467.06
