Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,673.6,502.56
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,623.54,466.22
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,572.97,429.49
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,519.31,389.41
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,466.19,348.46
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,411.04,305.14
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,354.79,259.71
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,299.46,213.56
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,246.95,169.18
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,194.28,126.06
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,146.0,88.17
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,99.17,55.77
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,58.34,35.13
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,39.81,29.13
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,33.57,23.32
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,23.08,13.02
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,12.47,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,13.45,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,36.33,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,88.01,54.38
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,147.91,105.41
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,205.01,154.72
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,270.96,210.78
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,330.3,260.27
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,394.61,311.6
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,453.77,358.22
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,515.62,405.2
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,570.55,445.26
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,627.92,485.74
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,679.76,521.98
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,731.29,556.39
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,778.84,587.12
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,821.11,613.82
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,860.42,639.36
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,897.71,663.46
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,931.21,683.71
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,962.43,702.39
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,986.22,716.95
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,1006.99,729.71
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,1021.18,737.67
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,1032.05,743.65
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,1039.05,748.06
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,1042.65,750.5
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,1039.86,749.04
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,1033.7,745.62
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,1023.21,739.56
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,1009.46,731.52
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,988.9,717.78
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,965.52,702.31
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,938.64,686.29
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,909.08,668.48
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,788.51,586.23
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,675.65,501.72
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,639.98,477.72
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,604.23,452.8
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,418.5,317.41
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,247.35,187.58
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,147.53,111.78
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,47.4,32.74
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,268.43,210.43
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,454.6,347.22
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,379.58,287.99
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,317.72,240.34
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,269.82,201.87
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,224.56,164.9
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,192.44,134.78
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,152.89,98.97
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,107.81,66.37
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,67.11,43.33
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,46.61,35.32
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,37.96,27.33
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,25.91,15.59
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,13.26,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,8.36,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,14.61,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,39.54,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,93.07,59.76
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,155.31,113.86
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,212.93,165.34
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,279.18,224.04
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,339.47,277.32
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,404.5,332.94
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,463.85,381.94
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,525.79,431.18
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,580.94,473.68
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,634.88,513.99
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,687.77,551.58
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,740.43,586.6
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,787.19,616.63
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,832.58,645.17
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,873.35,670.01
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,912.2,693.23
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,941.97,710.07
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,974.5,728.69
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,1000.38,744.13
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,1023.34,757.74
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,1041.16,766.68
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,1055.82,773.69
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,1064.74,778.59
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,1070.25,781.53
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,1070.29,780.62
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,1066.89,777.71
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,1057.6,771.8
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,1044.95,763.93
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,1025.72,750.57
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,1003.41,735.41
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,977.12,719.12
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,947.97,700.99
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,913.49,679.28
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,876.59,655.87
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,836.19,629.91
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,793.81,602.35
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,746.72,571.2
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,698.51,537.15
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,645.62,498.53
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,592.97,458.98
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,537.29,415.94
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,482.5,372.27
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,425.89,326.23
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,368.13,278.03
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,310.99,229.12
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,257.27,182.56
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,203.67,137.0
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,154.48,96.98
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,107.06,63.29
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,66.43,41.86
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,45.09,34.62
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,37.09,27.13
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,25.85,16.09
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,14.05,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,8.85,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,13.3,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,35.23,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,84.25,54.99
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,140.36,103.19
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,195.48,151.48
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,260.51,207.97
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,320.23,259.5
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,385.56,314.19
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,444.08,361.62
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,505.53,409.63
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,562.4,452.89
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,620.75,495.92
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,599.78,475.21
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,566.37,445.34
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,552.09,431.08
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,529.92,410.63
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,548.86,421.46
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,566.08,430.32
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,646.62,486.22
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,721.73,535.89
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,871.46,640.85
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,1009.54,724.59
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,1024.96,728.35
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,1037.14,732.3
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,1045.01,736.31
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,1049.51,738.48
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,1047.17,735.31
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,1041.47,730.37
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,1031.47,724.38
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,1018.25,716.6
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,999.0,705.09
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,976.77,691.9
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,950.72,677.65
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,921.94,661.63
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,888.37,642.42
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,852.48,621.52
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,811.91,596.39
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,769.52,569.82
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,723.29,541.04
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,675.21,508.82
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,624.72,472.98
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,573.82,435.79
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,519.3,395.21
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,465.73,353.9
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,410.84,310.29
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,354.92,264.61
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,300.14,218.65
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,248.9,175.02
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,197.28,131.77
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,150.01,93.76
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,104.53,61.7
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,66.2,41.38
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,44.47,33.59
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,36.99,26.62
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,27.83,17.52
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,21.27,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.49,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.96,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,4.33,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,7.71,0.86
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,12.05,4.68
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,16.39,8.5
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,21.22,12.7
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,26.06,16.84
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,22.2,13.47
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,18.34,10.11
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,40.09,28.52
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,61.88,46.61
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,74.97,57.28
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,88.07,67.88
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,106.76,82.79
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,125.52,97.53
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,166.67,130.3
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,208.21,162.73
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,229.11,178.31
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,250.07,193.86
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,304.02,234.65
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,366.06,280.36
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,430.94,326.91
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,495.86,372.1
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,563.23,419.52
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,637.15,470.02
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,628.81,462.09
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,619.86,454.76
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,667.65,489.0
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,713.46,520.74
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,677.78,494.56
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,642.38,469.46
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,553.85,408.09
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,465.94,346.04
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,330.58,249.5
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,197.25,149.94
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,232.69,177.88
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,267.51,204.35
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,243.18,186.0
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,219.13,168.04
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,186.11,142.85
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,153.6,117.81
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,235.27,182.32
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,309.74,238.76
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,281.38,216.6
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,250.2,192.61
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,129.22,98.69
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,5.79,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.82,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.86,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,3.37,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.89,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.93,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.96,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.48,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,12.92,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,32.22,0.0
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,80.76,52.57
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,134.41,97.82
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,186.92,143.32
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,247.6,195.75
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,160.85,129.49
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,41.52,29.96
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,36.69,25.85
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,31.87,21.64
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,44.93,32.57
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,58.0,43.34
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,108.21,84.62
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,159.51,125.62
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,183.73,144.24
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,208.21,162.84
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,195.83,152.56
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,183.52,142.54
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,237.55,184.21
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,292.01,224.92
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,245.54,188.48
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,199.41,152.64
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,241.59,184.58
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,283.84,215.47
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,288.65,218.55
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,293.39,221.82
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,227.31,171.87
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,161.74,121.82
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,161.61,122.01
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,161.45,121.91
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,159.79,120.64
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,158.13,119.39
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,243.94,184.99
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,328.94,247.68
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,320.14,240.75
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,311.38,234.57
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,313.97,236.87
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,316.22,238.87
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,254.82,193.53
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,194.33,148.14
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,196.82,150.92
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,199.15,153.34
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,171.79,132.39
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,144.92,111.71
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,142.67,110.58
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,140.3,109.28
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,119.02,92.52
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,97.83,75.64
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,84.99,65.5
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,72.2,55.19
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,83.35,56.98
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,75.27,49.68
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,51.79,40.01
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,42.51,31.44
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,30.89,20.28
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,16.08,0.0
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,9.34,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.49,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.96,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,4.33,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,7.71,0.89
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,11.09,3.9
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,14.46,6.88
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,18.81,10.64
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,23.16,14.34
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,72.03,55.93
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,122.7,97.93
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,86.19,67.03
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,51.23,37.61
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,72.55,55.28
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,93.95,72.71
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,96.9,74.7
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,99.86,76.74
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,100.85,77.34
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,101.86,77.97
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,108.26,82.97
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,114.67,87.94
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,133.32,102.74
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,152.03,117.43
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,119.15,90.93
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,86.4,64.57
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,124.59,95.17
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,162.87,125.21
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,206.1,158.74
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,249.24,191.72
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,224.84,172.8
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,200.53,154.19
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,266.1,204.74
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,331.25,253.56
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,330.72,252.88
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,330.08,252.58
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,306.46,235.19
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,283.06,217.95
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,287.99,222.11
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,292.68,225.95
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,272.3,210.7
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,252.13,195.66
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,244.57,190.3
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,236.9,184.78
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,194.23,151.75
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,152.43,119.06
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,218.78,172.33
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,276.69,216.42
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,214.41,167.81
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,157.93,124.66
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,139.18,109.98
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,118.1,93.16
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,106.22,77.2
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,83.17,57.49
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,61.49,48.89
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,48.89,37.31
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,33.19,22.54
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,16.9,1.65
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,9.83,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,4.42,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,8.68,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,21.23,11.66
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,33.8,22.97
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,50.14,37.3
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,66.52,51.53
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,84.43,66.68
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,102.32,81.48
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,129.05,103.36
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,156.26,125.19
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,159.48,127.02
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,162.49,128.71
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,200.74,158.87
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,239.74,188.91
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,328.05,257.25
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,413.09,320.74
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,411.93,317.96
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,409.44,314.81
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,407.71,312.8
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,405.37,310.36
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,404.18,308.68
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,402.68,306.82
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,495.9,375.0
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,597.13,445.72
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,606.32,450.81
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,614.85,456.34
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,606.05,449.66
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,590.83,438.81
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,502.62,375.64
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,415.67,312.52
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,470.96,353.8
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,524.71,392.28
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,446.16,335.81
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,369.47,280.38
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,351.99,268.05
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,333.92,254.85
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,320.12,244.95
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,306.37,235.03
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,301.93,232.17
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,297.2,229.04
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,241.91,187.07
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,187.67,145.42
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,145.37,112.57
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,103.36,79.26
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,111.75,86.59
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,119.94,93.68
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,124.57,97.73
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,128.78,101.47
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,111.68,87.78
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,94.67,74.03
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,78.22,60.48
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,61.91,46.79
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,47.51,36.48
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,32.83,23.21
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,20.75,11.97
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,8.68,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,4.42,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,16.84,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,45.57,9.97
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,95.74,62.1
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,154.92,111.42
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,209.18,158.82
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,271.17,212.45
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,190.12,152.17
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,69.7,53.35
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,119.53,94.82
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,170.8,136.07
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,166.9,131.64
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,162.46,126.98
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,151.48,117.57
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,140.63,108.37
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,158.57,122.08
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,176.65,135.63
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,227.85,174.51
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,279.61,212.62
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,307.72,232.4
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,343.6,257.67
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,377.22,281.25
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,410.81,304.46
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,447.18,329.12
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,483.4,353.25
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,431.49,316.17
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,379.77,279.47
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,433.41,318.23
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,486.44,355.15
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,614.22,445.16
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,737.02,527.43
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,622.27,448.56
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,511.32,372.03
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,639.02,465.7
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,753.01,544.35
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,803.31,583.79
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,836.22,607.69
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,704.66,517.44
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,588.3,432.27
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,474.96,352.76
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,371.33,277.6
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,194.73,147.6
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,18.37,9.24
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,88.84,66.21
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,157.59,120.6
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,158.61,121.49
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,159.25,122.33
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,153.76,118.32
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,147.69,113.78
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,128.46,99.07
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,109.82,84.69
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,91.26,69.96
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,73.0,55.12
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,56.03,43.22
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,39.25,28.34
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,25.59,15.87
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,11.57,0.6
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.9,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,7.86,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,15.44,1.35
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,37.53,24.46
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,60.03,44.06
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,87.4,67.58
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,116.13,92.17
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,145.51,116.85
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,175.92,141.93
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,126.3,100.85
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,73.49,56.34
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,230.43,186.81
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,393.2,315.14
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,547.4,436.5
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,710.94,558.55
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,691.08,538.24
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,651.71,504.1
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,712.88,547.59
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,776.1,590.63
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,618.8,471.68
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,440.34,334.33
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,632.89,480.13
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,822.4,613.7
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,821.03,608.02
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,811.23,598.85
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,768.9,567.16
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,717.75,529.6
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,586.63,436.69
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,450.12,337.15
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,672.59,502.57
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,881.24,645.91
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,927.38,679.39
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,963.27,702.48
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,937.7,686.56
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,909.62,669.66
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,625.36,472.55
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,358.96,270.82
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,373.86,283.71
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,387.62,294.21
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,250.68,191.73
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,116.05,87.47
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,359.6,283.57
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,569.56,438.1
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,517.09,396.05
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,465.85,356.24
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,218.93,168.81
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,11.59,3.99
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,152.12,113.86
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,261.29,189.55
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,211.7,147.8
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,166.48,111.55
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,122.75,79.72
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,85.6,57.31
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,57.81,45.42
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,49.68,37.96
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,34.76,24.05
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,19.32,5.82
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,11.3,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,8.85,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,17.38,3.04
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,43.82,29.51
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,71.75,53.67
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,105.69,83.01
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,138.77,111.41
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,173.42,140.71
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,210.07,171.14
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,263.49,214.73
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,326.99,265.35
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,268.12,216.32
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,194.42,154.55
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,162.45,128.45
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,130.62,102.19
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,110.21,85.23
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,90.05,68.51
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,338.78,268.87
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,589.78,454.99
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,471.02,362.5
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,331.86,255.12
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,490.97,375.8
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,636.9,479.73
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,462.8,351.6
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,275.8,210.5
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,491.52,373.98
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,694.76,516.53
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,758.15,559.1
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,813.48,596.82
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,720.47,529.72
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,624.32,460.62
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,467.5,350.39
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,315.67,238.93
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,551.8,418.45
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,768.7,569.68
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,678.98,503.64
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,595.75,444.01
