Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,604.03,452.15
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,607.18,455.6
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,649.91,491.15
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,671.92,510.19
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,622.88,474.74
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,573.51,438.82
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,368.85,285.49
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,211.13,163.44
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,236.2,183.86
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,257.68,199.83
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,177.37,137.59
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,104.34,80.7
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,143.12,101.83
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,159.92,101.92
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,113.87,67.57
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,73.18,43.46
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,44.58,33.78
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,38.1,27.79
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,28.23,18.48
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,17.85,5.57
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,11.3,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,19.64,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,53.43,18.2
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,102.87,67.99
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,160.94,116.77
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,216.02,164.75
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,278.63,218.46
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,336.99,267.93
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,400.05,319.51
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,457.34,364.51
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,517.06,409.63
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,570.48,448.47
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,626.29,487.64
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,677.74,521.69
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,728.93,553.49
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,774.91,581.55
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,819.75,608.32
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,859.18,630.25
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,891.95,647.46
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,923.91,663.92
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,953.44,678.56
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,978.43,692.59
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,1000.57,704.92
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,1017.2,712.58
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,1030.74,718.48
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,1038.09,722.17
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,1042.16,724.09
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,1041.43,721.91
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,1037.42,717.95
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,1028.17,712.43
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,1015.74,705.16
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,998.68,695.24
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,978.55,683.56
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,953.67,669.03
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,926.01,652.83
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,893.45,633.53
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,858.46,612.63
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,819.24,588.86
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,778.1,563.62
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,733.35,536.39
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,687.25,506.82
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,637.69,471.89
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,587.49,435.65
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,532.69,395.67
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,479.9,355.78
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,425.41,313.06
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,372.12,270.03
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,317.15,225.03
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,261.75,178.97
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,208.9,135.71
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,159.77,96.44
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,111.83,61.76
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,69.54,37.63
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,39.06,28.36
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,34.66,24.34
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,27.06,17.22
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,18.65,6.51
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,11.8,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,20.71,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,57.31,20.8
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,106.78,69.69
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,165.74,118.59
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,221.59,166.53
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,284.99,219.98
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,342.64,268.05
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,404.66,317.85
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,462.45,362.27
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,522.6,406.54
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,576.5,444.21
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,632.59,481.89
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,683.35,515.28
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,733.73,546.89
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,779.21,573.54
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,819.23,596.14
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,858.37,618.15
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,895.59,638.6
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,927.06,656.2
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,955.97,672.18
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,980.09,685.52
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,1001.35,697.18
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,1017.14,706.71
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,1029.77,714.51
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,1037.67,718.54
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,1042.28,720.78
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,1040.59,719.09
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,1035.63,715.63
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,1025.94,709.84
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,1013.1,702.32
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,992.96,691.47
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,970.07,678.99
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,944.32,662.94
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,915.93,645.31
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,882.65,625.47
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,847.29,604.22
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,808.0,580.27
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,766.97,554.97
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,722.03,526.78
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,675.94,495.81
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,601.37,443.32
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,536.83,397.04
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,508.53,377.23
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,473.25,350.48
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,416.78,306.57
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,363.98,264.32
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,310.51,220.92
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,259.8,178.98
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,208.6,137.55
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,161.46,100.32
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,116.14,67.77
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,76.91,45.08
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,46.52,34.58
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,39.56,28.32
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,29.74,19.3
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,19.42,7.37
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,7.86,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,15.44,3.18
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,36.33,23.47
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,57.95,41.99
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,86.9,66.2
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,115.48,89.9
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,144.5,113.58
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,174.9,137.9
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,242.98,191.83
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,312.97,245.81
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,395.23,308.31
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,486.78,375.71
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,575.08,439.87
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,676.09,510.8
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,721.73,540.09
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,767.02,568.41
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,805.87,591.17
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,843.32,612.72
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,877.24,632.47
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,905.93,648.77
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,845.23,605.72
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,766.18,547.91
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,879.16,627.04
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,984.02,691.72
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,991.54,694.43
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,996.09,696.73
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,882.62,621.08
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,759.59,533.94
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,872.4,616.14
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,971.46,680.07
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,871.33,614.91
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,770.37,545.04
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,832.26,592.89
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,878.83,625.58
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,846.03,604.71
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,811.64,583.6
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,774.14,561.4
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,734.74,537.01
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,567.41,417.91
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,425.87,313.38
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,454.19,336.41
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,472.06,349.92
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,430.74,319.95
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,390.06,290.27
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,380.49,282.52
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,356.21,261.11
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,305.92,220.14
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,257.87,180.52
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,209.81,141.69
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,165.47,106.82
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,121.99,75.35
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,83.58,51.93
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,53.06,40.1
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,44.29,32.36
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,32.54,21.68
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,21.75,9.42
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,18.01,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,48.06,19.17
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,92.48,61.01
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,144.2,103.61
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,195.23,146.75
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,253.49,195.59
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,307.48,240.47
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,368.38,289.47
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,423.57,332.53
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,481.51,376.22
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,534.55,414.83
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,588.8,453.07
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,638.03,486.58
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,687.36,519.2
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,732.35,546.94
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,776.69,573.73
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,812.91,595.18
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,850.11,617.01
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,882.37,634.08
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,912.64,649.64
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,937.04,663.52
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,958.86,675.86
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,975.54,683.75
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,989.32,689.96
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,997.07,693.96
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,1001.78,696.32
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,1000.45,694.78
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,996.06,691.56
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,987.13,686.15
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,975.27,679.11
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,957.24,668.41
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,936.58,656.22
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,791.75,561.54
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,651.41,462.82
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,659.87,471.37
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,663.45,475.18
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,712.51,514.76
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,743.33,540.54
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,700.1,511.25
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,655.01,480.75
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,607.71,447.56
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,560.28,413.51
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,510.14,377.11
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,460.67,340.13
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,409.05,300.9
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,359.07,261.77
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,308.19,220.79
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,259.73,181.04
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,210.88,141.63
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,166.2,106.47
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,122.42,74.72
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,83.69,51.14
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,52.2,39.29
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,44.22,32.19
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,32.89,21.92
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,20.98,9.22
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,13.27,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,21.91,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,59.34,24.91
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,108.42,71.05
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,166.83,119.21
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,221.61,165.9
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,283.74,217.93
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,341.76,265.89
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,404.53,315.92
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,461.89,359.78
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,521.61,403.54
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,575.64,440.61
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,632.04,477.65
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,682.85,510.23
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,733.35,540.84
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,779.15,567.64
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,823.74,593.15
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,812.29,584.71
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,783.23,563.04
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,812.71,580.7
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,839.85,595.9
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,926.72,652.46
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,1005.21,698.05
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,945.95,661.34
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,866.2,606.31
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,879.92,615.34
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,891.63,621.89
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,884.3,615.44
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,875.08,608.15
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,953.72,664.45
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,1017.66,701.82
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,999.37,691.17
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,978.17,679.94
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,953.12,665.36
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,925.35,649.13
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,893.11,630.08
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,858.44,609.43
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,819.59,587.11
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,778.85,563.26
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,710.67,519.1
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,648.11,475.51
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,622.93,459.66
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,591.27,437.77
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,537.02,397.72
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,484.61,357.97
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,429.91,316.0
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,376.33,273.5
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,321.6,228.75
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,269.01,184.83
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,213.9,139.41
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,164.99,99.92
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,116.94,64.62
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,74.05,39.16
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,39.0,28.15
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,35.05,24.53
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,27.97,17.95
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,20.37,9.17
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,12.78,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.49,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.96,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.41,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.85,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,5.78,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,7.71,0.89
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,9.64,2.52
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,11.57,4.13
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,13.51,5.73
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,15.44,7.31
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,57.03,41.71
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,98.97,75.51
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,205.04,159.84
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,312.51,241.55
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,237.8,182.79
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,158.93,120.72
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,320.15,245.02
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,490.25,367.71
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,473.72,353.11
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,463.62,344.41
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,429.15,318.85
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,394.05,292.8
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,418.2,310.09
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,442.18,326.8
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,437.84,323.04
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,433.3,319.37
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,473.58,347.35
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,513.25,374.18
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,466.06,341.11
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,419.36,308.56
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,496.04,364.04
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,570.54,415.91
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,526.15,384.11
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,482.76,353.71
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,420.54,310.16
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,359.88,267.0
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,315.01,235.43
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,271.42,204.09
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,208.12,156.91
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,145.5,109.26
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,176.38,133.87
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,206.45,157.52
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,219.62,167.93
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,231.73,177.54
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,251.05,192.56
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,264.33,202.17
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,251.05,190.51
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,228.23,170.41
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,191.86,141.33
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,156.78,113.41
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,123.48,87.61
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,91.98,64.93
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,64.65,50.57
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,50.39,37.94
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,38.43,26.93
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,23.12,11.53
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,12.78,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,13.0,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,29.66,12.22
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,60.72,40.76
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,98.47,72.17
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,134.09,102.74
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,172.14,135.1
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,210.2,166.68
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,249.7,198.54
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,254.58,201.9
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,253.74,200.09
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,343.32,270.18
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,442.84,345.17
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,424.08,327.36
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,404.11,309.03
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,464.76,352.97
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,528.01,397.06
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,631.94,470.87
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,743.36,546.49
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,690.97,504.54
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,630.41,458.4
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,550.31,401.61
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,459.04,335.86
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,480.74,350.73
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,502.2,364.42
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,634.47,457.12
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,765.53,544.18
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,783.96,555.13
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,800.94,566.42
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,821.85,580.98
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,843.76,595.97
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,897.89,637.07
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,937.38,662.6
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,817.44,583.52
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,698.48,499.0
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,770.73,556.18
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,823.78,594.23
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,786.61,571.29
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,747.82,548.04
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,704.96,520.51
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,660.95,490.43
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,613.64,457.28
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,566.0,423.02
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,515.98,386.1
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,464.1,346.8
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,412.62,306.97
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,362.48,266.94
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,289.48,211.58
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,238.39,174.81
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,199.61,144.02
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,162.48,114.69
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,126.63,87.31
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,93.09,63.86
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,63.94,49.54
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,50.41,37.66
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,36.74,25.38
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,22.57,11.34
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,13.27,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,20.2,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,54.38,24.6
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,99.26,65.26
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,152.93,108.96
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,206.13,153.69
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,265.48,202.98
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,320.69,248.42
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,380.41,296.05
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,435.55,338.51
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,493.23,381.34
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,546.1,419.59
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,600.01,457.44
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,649.27,491.37
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,696.73,522.12
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,741.18,549.72
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,784.61,576.21
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,823.54,599.83
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,860.8,622.15
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,770.62,557.72
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,656.53,472.81
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,811.5,583.95
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,961.44,677.27
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,977.04,682.61
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,989.69,688.1
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,997.81,692.32
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,1002.87,694.87
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,1002.35,694.2
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,998.76,691.88
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,990.16,686.69
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,978.61,679.88
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,958.03,666.38
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,939.35,654.22
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,915.16,639.08
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,888.52,622.51
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,764.24,541.37
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,649.65,460.98
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,708.06,508.87
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,746.81,540.12
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,703.87,512.28
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,660.05,483.4
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,613.39,450.74
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,564.68,415.98
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,513.88,379.24
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,464.02,342.13
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,412.65,303.22
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,362.85,264.32
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,311.39,223.15
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,263.08,183.81
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,214.78,144.89
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,170.62,110.06
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,126.96,78.23
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,89.01,54.67
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,55.01,41.63
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,47.14,34.75
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,35.51,24.27
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,24.94,13.29
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,18.84,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,47.79,21.78
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,94.61,62.82
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,147.61,105.9
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,198.35,148.38
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,256.28,196.32
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,313.36,242.98
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,373.95,291.12
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,428.95,333.39
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,486.57,376.14
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,539.97,414.79
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,594.72,453.27
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,644.24,487.39
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,693.84,520.19
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,736.79,546.79
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,781.08,573.92
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,819.47,597.21
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,856.24,619.26
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,892.95,639.81
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,923.32,656.1
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,947.24,669.62
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,968.46,681.55
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,883.62,624.59
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,772.61,544.4
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,779.14,548.64
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,784.27,550.64
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,903.74,633.9
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,1005.89,694.83
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,897.47,624.41
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,778.73,541.26
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,871.68,610.36
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,946.07,657.58
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,921.77,642.07
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,894.91,626.34
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,769.96,545.67
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,653.57,463.7
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,636.21,454.44
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,616.93,442.66
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,652.11,472.33
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,667.11,486.67
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,619.49,454.32
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,571.4,421.29
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,521.17,384.85
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,471.26,347.52
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,382.44,281.97
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,318.83,235.72
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,299.9,217.41
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,263.46,182.26
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,212.96,140.82
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,166.12,103.22
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,121.09,69.84
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,81.18,45.24
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,44.26,32.47
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,39.13,27.96
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,30.59,20.19
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,21.6,10.97
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,13.76,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,21.33,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,57.46,26.82
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,102.16,66.66
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,156.14,110.22
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,209.46,154.52
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,268.66,202.99
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,279.89,214.55
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,276.09,212.68
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,312.83,240.61
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,348.63,266.48
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,409.39,310.54
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,474.77,356.4
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,584.85,435.17
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,696.93,511.0
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,649.44,472.2
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,576.98,416.79
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,714.63,514.73
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,859.31,605.65
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,759.55,536.09
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,627.45,442.5
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,799.53,563.3
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,959.39,660.69
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,848.44,586.96
