Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,706.59,489.4
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,862.88,598.46
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,998.97,680.42
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,998.01,678.58
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,994.01,677.19
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,985.55,672.19
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,974.15,665.61
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,954.19,655.1
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,935.91,645.67
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,846.22,590.96
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,760.11,532.93
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,706.3,498.25
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,656.2,465.01
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,709.39,507.5
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,743.37,534.28
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,701.16,506.72
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,657.97,477.98
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,611.16,446.41
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,564.06,413.79
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,496.64,365.03
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,440.08,323.41
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,390.05,286.0
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,343.3,250.33
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,244.78,179.07
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,172.1,128.64
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,149.75,112.35
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,131.28,98.62
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,110.21,82.75
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,90.08,67.34
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,70.54,54.7
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,52.4,39.05
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,36.55,25.1
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,20.27,10.04
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,10.13,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,19.85,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,53.11,25.17
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,96.04,63.43
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,146.73,104.8
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,196.86,146.69
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,253.97,193.83
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,227.32,176.4
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,176.84,137.28
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,321.37,251.23
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,480.96,370.83
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,533.51,407.65
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,587.47,445.41
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,636.12,478.73
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,684.82,510.91
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,729.44,537.87
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,771.09,562.37
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,809.5,584.34
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,846.36,605.01
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,881.2,624.99
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,914.45,643.83
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,932.58,653.63
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,953.36,665.29
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,969.42,674.05
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,982.6,681.19
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,990.32,685.16
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,995.0,687.48
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,995.12,686.86
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,992.18,684.54
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,983.76,679.45
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,972.4,672.76
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,843.76,590.82
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,710.87,498.04
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,803.11,567.59
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,877.84,618.24
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,752.83,534.94
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,637.5,453.77
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,697.94,503.24
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,739.07,536.78
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,667.17,485.59
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,604.1,440.52
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,581.05,425.73
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,552.03,405.72
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,441.94,326.08
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,355.68,263.16
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,329.04,244.42
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,300.77,223.42
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,179.85,133.62
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,71.55,51.79
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,62.34,44.9
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,53.14,37.72
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,84.09,54.67
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,92.12,56.95
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,57.34,43.54
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,47.73,35.14
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,36.14,24.73
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,25.75,14.36
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,13.2,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,18.47,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,46.72,21.93
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,90.95,60.37
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,139.66,99.86
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,189.04,140.77
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,245.19,186.8
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,297.39,228.86
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,353.94,272.99
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,407.05,313.17
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,465.9,356.09
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,517.41,392.76
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,570.17,429.31
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,619.08,462.49
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,668.28,495.08
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,712.57,523.31
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,756.46,549.97
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,794.75,572.07
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,831.69,592.98
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,866.95,612.28
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,904.35,632.62
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,928.92,646.13
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,950.94,658.26
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,962.72,662.99
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,977.67,669.8
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,986.36,674.23
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,992.04,677.07
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,993.19,676.05
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,991.31,673.42
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,703.21,494.6
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,400.4,284.16
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,684.32,490.78
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,935.81,649.48
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,912.48,633.0
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,886.61,618.83
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,857.72,602.66
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,826.45,584.82
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,701.84,501.86
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,590.98,422.62
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,558.39,402.54
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,525.66,381.18
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,491.19,357.61
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,456.63,333.63
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,475.41,349.43
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,472.32,346.75
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,420.19,306.9
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,366.82,265.36
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,315.0,223.68
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,265.97,183.43
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,215.97,142.76
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,169.62,105.72
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,124.78,72.82
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,85.72,48.65
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,49.78,36.96
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,42.12,30.27
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,33.26,22.3
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,23.95,13.1
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,12.06,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.91,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,9.64,0.81
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,18.81,9.47
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,27.99,17.34
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,39.6,27.17
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,51.21,36.9
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,63.86,47.34
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,76.65,57.72
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,121.3,93.83
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,167.02,130.07
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,196.97,153.0
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,233.03,180.31
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,244.55,188.41
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,249.79,191.76
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,309.44,236.41
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,364.22,276.26
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,473.18,356.89
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,579.01,432.43
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,567.59,420.98
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,553.51,408.58
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,696.53,511.86
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,843.76,612.38
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,765.27,553.92
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,681.81,493.24
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,563.19,410.69
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,437.17,320.42
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,385.89,284.48
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,330.15,244.34
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,462.13,340.55
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,587.42,427.77
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,407.52,300.75
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,229.05,170.04
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,372.98,277.43
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,511.79,375.85
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,587.66,431.12
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,655.48,479.96
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,613.95,451.36
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,574.01,424.35
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,592.79,441.04
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,601.22,449.4
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,551.06,412.49
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,505.54,378.92
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,414.55,311.85
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,337.8,254.82
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,269.43,204.49
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,207.67,158.49
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,228.68,173.19
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,239.4,177.64
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,201.81,147.46
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,165.13,118.15
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,130.41,91.22
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,97.68,67.57
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,68.05,53.02
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,52.63,39.49
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,39.05,27.32
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,24.97,14.07
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,12.8,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,23.34,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,63.78,30.47
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,109.3,71.21
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,163.32,115.94
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,215.27,160.46
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,274.08,210.15
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,327.63,254.68
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,384.86,300.58
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,439.29,343.45
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,496.05,386.67
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,546.76,423.31
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,599.32,460.0
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,648.5,493.65
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,697.55,525.42
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,741.59,552.84
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,784.46,579.11
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,770.87,568.49
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,738.76,542.3
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,743.93,543.1
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,738.31,536.45
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,747.41,540.8
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,754.13,543.43
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,765.94,550.19
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,776.23,555.93
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,742.73,531.78
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,701.2,502.79
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,747.02,533.49
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,785.23,557.95
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,720.52,513.51
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,661.29,472.99
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,636.08,456.92
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,610.87,440.35
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,614.23,444.46
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,616.32,447.46
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,600.05,436.87
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,583.17,425.98
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,531.28,390.01
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,481.52,355.31
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,423.98,314.79
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,368.61,275.18
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,331.55,249.14
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,295.56,223.39
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,308.21,233.72
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,317.46,240.93
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,252.4,192.13
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,194.7,148.75
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,184.33,141.21
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,169.94,130.17
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,151.77,116.46
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,130.76,100.35
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,110.08,84.21
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,90.23,68.52
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,71.66,56.44
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,54.23,41.21
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,37.98,26.71
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,21.24,11.38
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,10.61,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,23.95,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,66.28,32.21
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,113.68,74.39
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,171.36,121.94
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,225.38,168.48
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,286.41,220.35
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,343.48,267.87
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,404.76,317.07
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,460.8,360.93
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,518.03,404.22
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,572.41,443.52
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,627.62,482.09
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,678.16,515.33
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,728.37,546.77
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,772.94,574.29
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,812.2,597.92
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,850.85,620.77
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,887.59,642.02
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,918.95,659.07
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,947.85,674.46
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,971.22,687.66
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,991.73,699.16
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,1006.38,705.74
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,1017.86,710.51
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,825.69,587.31
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,606.88,432.93
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,729.09,519.89
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,847.37,598.08
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,860.56,605.92
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,871.65,613.64
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,924.54,655.42
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,962.63,680.21
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,939.04,665.36
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,912.77,649.52
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,882.22,631.53
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,849.36,611.9
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,812.19,588.25
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,773.15,563.24
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,731.51,536.77
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,688.21,508.35
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,641.48,476.22
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,592.21,441.45
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,541.08,403.77
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,489.94,364.93
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,437.26,324.04
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,385.54,282.64
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,331.99,238.6
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,280.24,195.1
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,225.78,150.12
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,177.24,110.4
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,128.93,73.46
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,85.19,45.05
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,45.49,28.47
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,36.66,26.03
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,30.63,20.45
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,24.18,13.81
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,12.0,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,25.42,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,70.19,34.81
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,118.85,78.75
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,177.97,128.18
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,233.12,176.12
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,295.24,229.3
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,353.17,278.43
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,415.46,329.58
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,471.93,374.75
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,529.44,419.31
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,583.98,460.26
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,639.25,500.56
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,689.96,535.66
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,740.23,569.15
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,781.3,595.01
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,824.67,622.14
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,862.96,646.17
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,899.26,668.69
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,931.79,687.22
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,961.95,704.05
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,986.72,718.02
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,1008.63,730.14
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,1025.98,738.68
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,1040.23,745.33
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,1049.82,750.62
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,1056.08,753.98
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,1057.44,754.44
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,1055.43,752.98
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,1047.61,747.29
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,1036.49,739.72
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,1020.62,730.08
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,1001.55,718.54
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,977.56,703.24
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,950.64,686.16
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,919.81,666.59
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,886.23,645.25
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,847.87,620.72
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,807.36,594.64
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,763.09,566.41
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,717.09,536.65
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,668.29,502.41
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,618.49,465.96
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,565.43,426.57
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,512.03,385.66
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,456.79,342.46
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,402.18,298.27
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,346.48,251.46
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,288.83,202.3
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,234.17,155.61
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,182.45,112.11
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,131.62,72.61
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,85.37,42.45
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,42.75,25.4
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,30.52,21.17
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,26.02,16.95
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,21.22,11.86
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,10.35,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,27.68,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,77.75,38.67
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,127.23,84.42
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,187.15,135.19
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,243.36,184.61
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,306.28,238.71
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,363.12,286.19
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,424.6,335.19
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,481.51,379.62
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,540.24,423.65
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,594.37,461.77
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,648.95,498.67
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,696.26,528.38
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,745.9,558.9
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,790.95,586.47
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,834.57,612.71
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,873.4,634.58
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,910.14,654.84
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,941.48,671.45
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,970.13,686.31
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,994.9,701.15
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,1016.72,714.29
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,1032.96,724.16
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,1045.98,732.25
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,1053.18,735.86
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,1057.02,737.64
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,1056.48,736.66
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,1052.58,733.8
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,1042.85,727.92
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,1029.87,720.26
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,1013.22,710.11
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,993.45,698.11
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,968.81,683.57
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,941.31,667.29
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,908.87,647.88
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,873.95,626.81
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,835.43,602.54
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,794.85,576.81
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,750.59,549.11
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,704.84,520.07
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,656.25,486.31
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,606.83,450.76
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,554.54,412.67
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,502.15,373.27
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,448.12,331.75
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,391.71,287.12
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,336.8,242.02
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,283.82,197.42
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,230.61,152.76
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,180.49,111.24
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,131.11,73.37
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,83.63,42.04
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,42.41,24.74
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,32.12,22.37
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,27.26,17.81
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,22.07,12.41
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,10.75,0.0
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,24.06,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,66.63,33.0
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,112.93,74.78
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,169.04,121.73
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,222.11,167.67
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,282.03,218.65
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,338.07,265.74
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,398.24,314.5
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,453.1,357.58
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,509.08,399.96
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,562.47,438.47
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,616.68,476.18
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,666.57,508.72
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,716.19,539.23
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,760.37,565.92
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,799.24,588.64
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,837.85,610.38
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,874.63,630.39
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,907.96,647.5
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,939.2,663.04
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,963.58,675.45
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,985.16,686.19
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,1002.3,692.92
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,1016.39,697.91
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,1024.36,701.86
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,1029.1,704.12
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,1029.58,702.66
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,1026.82,699.47
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,1018.85,694.77
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,1007.72,688.39
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,992.0,679.19
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,973.24,668.31
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,949.69,654.84
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,923.34,639.73
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,892.57,622.89
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,859.38,604.4
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,780.09,555.2
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,708.5,505.17
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,707.73,509.84
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,693.99,504.18
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,646.15,471.49
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,597.55,437.69
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,545.6,401.0
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,491.35,361.42
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,437.66,320.47
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,385.0,278.95
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,330.89,235.31
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,279.12,192.57
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,224.6,147.96
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,175.92,108.4
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,128.39,72.58
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,86.26,45.49
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,47.34,28.5
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,36.38,25.71
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,30.35,20.24
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,23.9,13.83
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,11.94,0.0
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,21.5,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,58.02,28.62
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,101.64,67.06
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,154.0,109.86
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,206.18,153.77
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,264.16,201.88
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,318.65,246.56
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,377.47,293.18
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,431.55,334.73
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,488.11,376.63
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,540.82,413.96
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,594.75,450.85
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,643.69,483.43
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,690.91,512.94
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,735.92,539.99
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,780.15,565.98
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,818.75,587.85
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,855.69,608.38
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,887.8,625.61
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,912.54,638.17
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,936.24,651.39
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,957.33,663.02
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,973.21,670.24
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,986.21,675.82
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,994.74,680.2
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,1000.23,682.94
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,1000.15,682.22
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,997.03,679.85
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,988.92,675.01
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,977.86,668.58
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,963.4,661.18
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,945.97,652.03
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,922.57,638.38
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,896.58,623.21
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,867.14,605.88
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,835.33,587.0
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,798.97,565.13
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,760.77,541.91
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,718.79,515.97
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,675.42,488.32
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,629.57,456.67
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,581.28,422.68
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,531.53,387.21
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,481.71,350.56
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,430.49,312.38
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,380.19,273.52
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,327.84,232.0
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,274.64,188.86
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,224.11,147.34
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,176.77,108.96
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,129.78,73.51
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,87.46,46.02
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,48.75,29.0
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,37.19,26.16
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,30.74,20.32
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,23.82,13.6
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,11.93,0.0
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,23.65,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,64.39,31.24
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,111.72,72.62
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,168.88,119.32
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,222.44,164.86
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,282.9,215.5
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,339.45,262.38
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,400.49,311.36
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,455.63,354.4
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,511.88,396.86
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,565.85,435.71
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,620.67,473.86
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,669.97,506.39
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,718.94,537.06
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,763.51,564.59
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,802.76,588.18
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,841.56,611.33
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,878.53,632.94
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,830.89,598.94
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,758.14,543.38
