Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,790.98,565.01
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,822.74,584.71
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,852.84,601.79
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,881.28,617.65
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,956.56,670.66
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,1020.29,708.34
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,1019.26,706.01
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,1015.11,702.66
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,1005.4,696.74
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,992.7,689.16
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,973.76,678.56
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,952.22,666.38
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,927.09,651.33
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,899.49,634.74
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,866.79,614.86
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,833.85,594.75
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,796.15,570.92
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,756.83,545.92
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,692.31,501.77
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,635.78,461.05
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,609.46,445.87
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,575.43,424.01
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,522.97,385.63
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,473.27,348.38
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,417.84,306.77
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,366.64,267.43
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,274.96,200.22
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,213.93,158.27
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,209.37,148.21
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,181.8,117.7
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,138.74,85.87
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,101.07,61.51
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,65.03,43.17
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,50.41,37.2
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,39.79,27.79
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,30.49,18.91
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,15.68,0.0
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,27.43,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,76.61,37.49
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,127.58,83.6
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,189.75,135.59
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,246.28,185.03
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,309.57,239.39
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,367.96,289.08
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,431.52,341.27
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,489.13,386.81
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,548.55,431.96
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,603.81,472.44
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,656.82,509.98
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,707.04,541.77
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,756.58,572.19
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,802.5,600.01
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,847.06,626.39
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,885.31,647.87
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,921.36,667.49
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,953.95,684.12
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,983.98,698.9
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,1007.97,709.76
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,1028.91,718.71
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,1045.2,724.83
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,1058.18,729.02
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,1065.76,731.53
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,1069.91,732.18
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,1068.6,729.61
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,1063.86,725.25
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,1054.71,719.9
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,1042.25,712.76
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,1024.18,702.44
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,1003.07,690.44
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,978.38,675.24
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,950.8,658.39
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,918.71,638.64
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,884.1,617.34
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,845.85,593.97
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,805.5,569.19
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,761.4,541.87
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,715.79,513.37
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,666.66,481.31
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,616.63,447.14
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,564.58,410.19
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,512.33,371.89
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,457.2,330.57
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,402.82,288.4
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,344.54,242.19
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,291.17,198.46
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,237.12,154.28
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,186.07,112.86
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,135.95,74.79
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,90.39,45.09
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,45.2,24.28
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,31.88,21.66
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,27.46,17.6
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,22.75,12.83
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,11.04,0.0
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,24.16,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,66.93,32.66
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,114.31,75.23
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,171.66,123.0
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,225.09,169.16
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,285.36,220.34
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,341.45,267.42
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,401.7,316.21
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,457.56,359.99
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,514.51,403.02
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,568.35,441.75
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,622.99,479.68
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,672.44,512.42
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,721.54,543.2
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,766.5,570.48
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,806.21,593.79
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,844.79,615.27
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,881.5,635.09
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,913.25,652.27
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,942.64,667.84
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,966.63,680.35
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,987.82,691.11
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,1003.63,698.27
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,1016.35,703.68
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,1024.4,706.72
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,1029.26,707.98
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,1028.39,705.7
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,1024.31,701.72
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,1016.08,695.72
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,1004.77,688.05
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,931.47,643.03
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,852.99,587.67
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,893.84,620.21
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,919.59,635.24
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,841.71,587.48
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,767.48,536.36
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,780.07,550.03
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,778.54,550.35
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,736.08,524.15
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,692.33,496.99
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,644.82,465.29
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,594.86,431.13
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,544.21,395.42
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,493.68,358.63
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,440.99,318.77
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,389.25,278.47
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,335.99,236.37
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,282.09,192.93
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,230.89,151.88
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,182.93,113.58
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,135.27,77.63
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,92.37,49.46
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,52.76,31.11
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,38.77,27.65
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,32.38,21.91
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,25.55,15.3
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,12.69,0.0
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.41,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,10.61,1.59
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,23.16,13.18
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,35.74,24.01
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,51.45,37.33
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,67.28,50.53
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,84.12,64.28
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,100.96,77.71
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,204.76,161.32
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,311.69,244.2
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,411.86,318.99
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,523.18,398.68
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,443.8,335.78
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,341.53,256.63
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,347.58,259.62
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,352.52,260.8
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,317.43,234.37
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,275.27,203.01
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,315.67,232.15
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,364.05,265.82
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,430.16,311.09
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,496.76,355.24
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,339.96,245.71
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,181.59,131.61
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,190.47,138.8
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,199.3,145.18
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,539.07,389.04
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,866.69,594.85
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,910.09,621.58
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,948.83,646.85
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,930.97,636.79
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,910.9,626.23
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,888.41,614.16
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,863.83,600.75
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,835.5,584.9
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,805.18,567.65
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,769.38,545.4
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,732.35,521.93
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,692.91,496.63
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,652.3,470.01
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,586.1,423.94
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,527.23,382.38
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,465.29,338.66
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,408.97,298.44
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,349.39,256.08
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,294.26,216.66
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,175.36,129.4
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,65.74,46.7
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,57.99,40.99
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,50.24,35.02
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,42.49,28.95
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,34.75,22.77
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,27.5,16.88
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,20.26,11.69
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,13.98,6.15
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.71,0.6
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.85,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.95,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.78,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,12.05,4.04
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,18.32,9.42
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,25.57,15.59
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,32.82,21.7
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,41.52,28.87
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,50.23,35.9
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,173.6,135.92
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,303.44,236.65
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,367.33,283.76
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,429.9,329.1
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,562.77,428.53
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,703.67,526.87
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,745.95,552.03
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,790.89,579.52
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,830.11,603.47
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,867.58,626.07
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,900.65,644.37
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,931.48,661.1
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,956.58,674.73
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,978.92,686.62
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,996.8,695.17
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,1011.69,701.96
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,1020.48,705.72
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,1026.05,707.68
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,1027.36,706.68
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,1025.41,703.89
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,1017.24,698.07
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,1005.91,690.54
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,990.51,681.57
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,972.08,670.89
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,947.91,655.96
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,920.98,639.43
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,890.08,621.27
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,856.75,601.53
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,819.05,578.2
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,779.38,553.52
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,736.33,525.41
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,691.97,496.31
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,644.47,464.25
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,596.2,430.54
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,544.92,394.29
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,491.4,355.43
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,438.49,316.41
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,386.49,276.6
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,333.2,234.23
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,282.44,192.91
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,228.54,149.29
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,180.31,110.43
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,133.37,75.19
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,91.65,48.08
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,52.45,29.86
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,37.74,26.4
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,31.79,21.06
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,25.42,14.94
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,12.67,0.0
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,22.84,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,63.39,29.58
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,108.83,70.04
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,163.95,115.24
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,216.28,159.9
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,275.43,209.73
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,330.08,255.37
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,388.91,302.92
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,443.4,345.54
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,499.19,387.64
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,551.13,425.75
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,603.83,463.24
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,653.11,496.98
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,702.11,529.03
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,619.22,464.85
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,498.38,371.0
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,573.69,425.36
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,644.68,474.16
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,450.38,334.85
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,244.75,181.34
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,338.29,250.74
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,427.14,313.6
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,552.18,402.3
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,670.49,483.17
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,512.98,373.38
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,342.92,251.62
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,602.65,441.53
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,845.88,605.07
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,841.57,601.44
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,835.58,599.24
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,749.28,539.87
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,665.4,481.36
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,670.7,487.88
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,674.25,492.51
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,549.98,405.07
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,430.46,318.88
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,485.47,360.87
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,534.72,397.16
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,535.19,398.64
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,530.59,396.62
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,434.68,326.99
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,347.71,262.88
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,281.93,214.16
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,221.57,168.68
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,171.41,130.77
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,121.99,92.62
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,87.03,65.06
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,51.22,36.32
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,45.4,31.81
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,39.59,27.21
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,79.86,49.01
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,95.44,53.69
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,56.73,34.42
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,41.28,30.2
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,34.54,24.03
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,26.83,16.61
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,13.46,0.58
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,22.04,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,58.85,28.58
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,103.75,69.23
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,157.24,113.6
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,209.25,158.08
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,270.25,209.66
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,325.68,255.74
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,385.34,303.67
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,441.29,347.86
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,499.89,392.65
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,554.65,433.24
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,610.83,473.67
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,661.38,509.48
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,711.94,543.78
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,756.69,571.67
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,802.81,599.98
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,842.63,623.56
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,880.79,645.73
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,914.1,665.09
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,945.24,682.95
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,965.14,694.28
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,987.82,707.5
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,1004.69,717.78
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,1018.64,726.36
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,1027.56,731.23
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,1033.36,734.31
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,1035.03,733.52
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,1033.55,730.95
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,1025.47,725.87
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,1014.34,719.07
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,1001.14,711.76
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,984.77,702.52
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,961.76,688.49
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,936.01,672.78
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,905.69,654.12
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,872.86,633.77
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,835.77,610.02
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,796.69,584.84
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,754.65,557.93
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,710.91,529.49
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,663.05,496.46
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,614.36,461.92
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,564.13,424.73
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,510.8,384.18
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,457.05,342.48
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,404.08,299.99
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,349.88,254.79
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,296.78,209.48
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,243.56,164.34
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,193.3,122.14
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,140.54,80.43
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,94.58,48.83
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,51.81,28.49
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,35.05,24.95
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,30.34,20.61
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,25.33,15.57
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,12.21,0.31
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,26.59,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,74.05,34.74
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,124.02,80.84
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,184.57,131.14
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,239.99,179.19
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,302.26,232.06
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,359.15,279.24
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,420.77,328.14
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,477.92,372.37
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,537.0,416.28
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,591.75,454.46
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,646.87,491.3
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,697.93,524.68
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,745.07,554.21
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,789.77,581.37
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,833.04,607.18
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,871.96,628.95
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,908.84,649.13
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,941.65,667.53
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,971.92,684.3
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,996.04,697.56
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,1017.21,709.12
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,1033.87,716.63
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,1047.31,722.32
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,1055.43,726.38
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,1060.21,728.65
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,1059.62,727.92
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,1055.68,725.4
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,1046.92,720.19
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,1034.93,713.22
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,1018.36,702.27
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,998.76,689.66
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,974.74,675.84
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,947.89,660.33
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,915.42,641.35
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,880.65,620.88
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,843.07,598.8
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,803.47,575.23
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,759.24,548.1
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,713.73,519.79
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,637.74,466.22
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,569.44,417.31
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,544.5,400.68
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,511.55,376.43
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,438.17,321.45
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,375.33,273.65
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,333.51,238.96
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,287.55,199.03
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,237.7,158.37
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,190.16,120.32
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,142.4,83.76
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,99.53,54.98
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,59.14,35.09
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,42.1,30.66
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,35.4,24.56
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,27.62,17.15
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,13.85,1.22
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,24.44,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,67.61,31.26
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,115.59,75.34
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,173.59,123.38
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,228.54,170.72
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,290.54,223.2
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,347.69,270.51
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,409.08,319.32
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,464.44,362.4
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,522.94,406.14
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,577.56,445.06
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,633.03,483.18
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,683.75,515.48
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,734.11,545.79
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,776.3,569.83
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,820.8,594.84
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,859.63,615.56
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,896.49,634.65
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,929.35,650.89
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,959.93,665.51
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,984.96,677.95
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,1007.08,688.68
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,1024.18,695.13
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,1038.11,699.85
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,1046.27,702.8
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,1051.11,704.15
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,1051.1,702.36
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,1047.75,698.85
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,1039.6,694.16
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,1028.2,687.78
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,1011.23,678.31
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,991.22,667.22
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,966.84,653.63
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,939.66,638.43
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,908.09,619.35
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,874.12,598.84
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,836.47,577.18
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,796.77,554.07
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,753.22,528.9
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,708.32,502.51
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,660.23,472.3
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,611.32,440.11
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,559.25,404.3
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,507.34,367.33
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,450.75,325.4
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,397.64,284.52
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,343.39,241.23
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,291.66,199.04
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,236.58,155.19
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,187.26,115.81
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,139.03,79.48
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,96.24,51.28
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,56.18,31.98
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,39.33,28.03
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,33.92,23.17
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,27.6,17.09
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,13.84,1.39
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,11.3,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,22.48,8.9
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,47.07,31.34
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,73.09,52.97
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,101.49,76.8
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,134.75,104.33
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,166.36,130.09
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,199.09,156.19
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,254.62,199.85
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,315.16,246.47
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,306.34,237.36
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,285.12,218.72
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,319.46,243.68
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,354.28,268.24
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,353.08,265.56
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,350.31,261.88
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,426.66,317.58
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,513.01,378.33
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,618.25,451.33
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,720.0,519.31
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,714.69,512.81
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,706.67,505.62
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,540.27,390.64
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,371.46,269.7
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,356.22,259.7
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,347.92,253.76
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,510.36,369.48
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,671.25,477.67
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,591.43,421.67
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,507.84,363.86
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,656.69,469.53
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,790.83,559.35
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,798.15,564.45
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,800.69,567.68
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,795.46,565.18
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,786.76,560.42
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,691.01,495.21
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,603.21,434.52
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,583.3,422.86
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,561.27,408.9
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,422.54,310.23
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,296.93,218.63
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,182.11,134.57
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,64.82,45.21
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,86.62,62.6
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,107.92,79.52
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,109.58,81.04
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,111.09,82.49
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,98.68,73.19
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,86.32,63.79
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,73.99,54.26
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,61.72,44.58
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,49.76,34.94
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,37.66,26.48
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,27.03,17.18
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,16.4,7.76
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,8.19,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,20.87,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,55.94,24.59
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,100.99,64.83
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,156.97,109.91
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,188.06,139.15
