Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,216.87,165.26
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,265.36,204.85
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,318.2,246.81
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,348.0,269.79
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,367.73,284.26
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,420.33,323.16
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,481.85,367.17
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,546.97,412.97
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,617.08,460.75
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,707.64,522.59
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,796.61,577.83
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,835.19,598.73
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,871.97,618.54
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,898.81,630.48
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,922.21,640.13
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,913.24,632.15
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,884.2,608.38
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,746.76,516.85
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,602.79,418.77
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,725.31,505.76
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,846.46,586.93
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,928.65,645.28
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,1003.63,693.18
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,947.21,656.11
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,886.12,611.82
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,860.46,595.86
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,833.62,578.71
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,805.15,561.4
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,775.72,543.36
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,751.76,528.91
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,726.49,513.41
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,659.51,467.91
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,597.56,425.52
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,489.08,351.59
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,389.2,281.7
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,359.28,261.49
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,329.98,241.05
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,367.94,269.24
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,395.23,288.12
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,332.29,243.2
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,277.07,204.08
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,289.2,209.48
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,281.24,195.34
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,232.22,155.66
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,186.66,119.26
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,141.87,85.52
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,102.12,58.97
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,64.94,39.94
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,46.93,34.17
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,38.69,26.88
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,30.02,18.81
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,15.04,2.24
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,14.61,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,35.64,14.7
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,71.71,47.44
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,111.11,79.7
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,154.27,115.39
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,202.45,155.16
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,250.42,194.03
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,310.58,241.79
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,333.49,259.65
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,356.99,276.95
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,385.17,297.04
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,410.57,314.34
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,395.22,300.52
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,379.77,286.41
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,365.13,274.12
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,354.88,264.88
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,424.59,315.66
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,503.95,371.57
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,508.24,372.26
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,503.52,367.28
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,581.74,422.06
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,653.41,470.73
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,685.28,490.5
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,723.75,514.53
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,666.62,474.37
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,615.02,438.06
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,626.08,444.91
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,636.41,450.8
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,670.08,473.72
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,702.26,495.21
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,699.67,493.22
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,696.03,490.88
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,655.28,464.12
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,615.35,437.9
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,564.55,403.42
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,514.65,369.24
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,576.91,415.04
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,629.81,452.51
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,586.98,423.14
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,545.36,395.04
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,495.61,361.26
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,450.39,330.14
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,462.4,340.59
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,458.6,337.77
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,418.09,307.15
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,377.91,276.23
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,330.87,239.24
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,284.27,201.79
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,237.46,164.76
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,194.23,130.84
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,151.78,98.84
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,113.78,72.72
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,77.88,52.28
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,61.49,46.57
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,47.41,34.29
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,32.83,21.2
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,16.92,3.4
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,14.47,3.16
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,31.16,19.16
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,48.14,33.69
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,69.81,51.81
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,91.78,69.99
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,115.12,88.81
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,142.66,110.66
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,176.42,137.29
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,211.47,164.51
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,243.18,188.3
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,275.45,212.07
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,384.58,295.29
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,503.57,381.99
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,531.13,398.42
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,556.9,414.04
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,486.55,361.04
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,408.98,302.66
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,375.22,277.33
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,340.68,251.06
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,412.89,302.75
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,485.66,352.78
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,571.25,410.56
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,649.64,461.69
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,704.56,497.89
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,765.39,537.34
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,752.0,526.09
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,732.17,511.82
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,800.02,557.85
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,862.91,598.81
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,900.55,626.13
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,929.56,644.35
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,907.09,630.56
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,882.3,616.03
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,773.46,544.69
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,671.9,473.93
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,720.64,513.66
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,751.63,538.41
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,711.05,512.22
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,669.08,484.61
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,624.18,454.25
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,578.86,422.83
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,482.15,352.96
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,407.48,298.44
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,372.94,273.54
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,337.15,246.69
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,316.49,228.16
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,281.78,196.35
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,233.16,157.28
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,188.08,121.37
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,143.76,87.77
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,104.34,61.12
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,67.02,41.6
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,48.47,35.46
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,39.47,27.54
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,29.99,18.83
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,15.03,2.46
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,19.02,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,50.59,20.5
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,93.73,60.5
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,144.65,102.01
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,194.66,144.34
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,253.74,193.98
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,179.94,140.17
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,70.68,52.67
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,63.79,46.96
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,57.02,41.19
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,68.65,50.37
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,80.29,59.4
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,90.02,66.78
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,99.85,74.16
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,228.21,173.64
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,358.4,269.27
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,314.37,235.24
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,263.39,196.76
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,191.12,142.23
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,119.56,87.42
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,311.51,232.14
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,504.62,367.45
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,343.94,252.14
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,181.59,133.0
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,316.48,232.57
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,448.42,324.6
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,505.9,363.59
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,562.68,401.92
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,615.14,437.49
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,660.38,467.86
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,603.74,428.2
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,544.82,387.57
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,671.54,478.83
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,785.24,556.87
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,707.29,503.49
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,634.98,454.64
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,700.0,505.33
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,747.81,541.94
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,708.16,515.1
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,667.28,487.84
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,621.66,457.48
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,576.01,426.26
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,528.14,391.76
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,481.03,356.91
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,431.46,320.03
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,383.56,283.3
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,334.29,244.17
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,287.37,206.18
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,240.25,168.28
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,196.83,133.68
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,153.47,100.52
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,114.73,73.55
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,78.58,52.95
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,62.22,47.61
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,48.53,35.55
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,34.36,22.69
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,17.72,4.1
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,18.3,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,46.14,18.14
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,93.41,61.04
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,147.65,104.94
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,198.76,147.89
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,257.34,196.65
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,316.1,244.8
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,379.06,294.88
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,434.72,337.9
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,493.06,381.39
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,548.67,420.61
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,606.02,459.53
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,655.11,493.13
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,705.82,525.89
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,752.76,554.07
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,799.04,581.23
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,838.22,603.3
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,875.65,623.98
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,906.96,640.56
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,935.57,655.38
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,961.24,669.62
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,978.59,678.86
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,941.85,656.5
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,885.61,616.65
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,695.01,491.32
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,494.15,352.87
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,641.66,456.34
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,786.22,549.49
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,810.44,564.51
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,835.78,581.54
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,822.03,572.72
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,806.84,563.52
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,819.59,572.86
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,829.14,579.81
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,853.45,599.91
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,863.58,606.21
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,827.14,585.12
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,788.79,563.13
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,746.21,536.99
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,702.22,509.24
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,654.4,477.04
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,606.57,443.94
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,555.74,407.82
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,504.86,370.54
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,452.12,331.4
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,400.35,291.56
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,344.81,247.23
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,293.52,205.05
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,241.64,162.46
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,193.0,122.73
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,145.04,85.75
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,101.8,56.21
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,61.61,35.94
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,42.78,31.26
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,36.12,25.22
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,28.36,17.88
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,17.92,4.32
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.85,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,19.19,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,51.41,19.36
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,95.84,61.78
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,148.31,104.68
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,200.46,148.78
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,258.87,197.72
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,313.29,243.04
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,372.07,290.5
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,314.05,246.24
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,228.27,177.42
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,401.16,313.39
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,588.99,452.17
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,638.3,484.08
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,685.8,514.29
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,728.79,540.5
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,770.56,565.42
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,809.52,588.57
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,846.94,610.35
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,877.45,626.96
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,905.6,641.98
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,930.46,654.0
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,952.8,664.35
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,913.03,635.94
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,859.93,594.97
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,843.41,583.96
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,819.63,568.11
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,912.9,631.72
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,994.14,679.39
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,986.02,672.34
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,975.0,664.9
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,957.91,654.99
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,938.28,643.68
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,915.04,630.24
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,889.42,615.37
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,858.27,597.08
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,825.36,577.64
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,742.59,522.99
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,667.96,470.98
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,552.38,393.01
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,449.36,321.44
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,275.95,201.16
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,106.38,76.37
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,109.68,79.54
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,112.93,82.24
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,157.1,116.3
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,198.98,148.19
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,124.69,92.06
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,49.28,33.73
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,67.67,48.69
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,85.43,63.03
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,72.65,53.11
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,59.92,43.1
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,47.82,33.38
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,35.73,24.87
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,25.09,15.6
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,14.46,6.24
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.71,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.42,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,8.68,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,19.78,10.1
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,30.9,19.67
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,44.93,31.54
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,59.23,43.49
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,75.56,56.89
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,91.89,70.03
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,88.49,67.06
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,85.29,64.28
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,80.28,59.9
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,75.44,55.69
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,74.0,54.24
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,72.56,52.8
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,78.39,57.14
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,84.23,61.44
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,139.79,104.57
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,196.08,147.07
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,185.29,138.1
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,174.51,129.5
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,315.47,234.0
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,454.53,331.14
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,354.19,259.12
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,249.84,183.94
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,281.03,207.08
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,312.14,229.16
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,358.54,261.65
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,410.74,297.47
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,516.2,370.97
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,624.35,443.15
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,665.89,470.01
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,705.03,495.52
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,619.76,437.48
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,535.37,380.16
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,352.87,255.86
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,173.56,126.56
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,262.8,193.33
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,349.75,255.41
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,533.36,393.1
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,686.03,500.01
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,639.12,466.34
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,592.29,434.21
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,543.45,399.44
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,494.44,363.45
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,427.71,313.73
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,372.95,272.27
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,314.58,228.22
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,268.9,193.86
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,234.84,162.33
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,188.48,119.14
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,140.83,82.03
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,97.55,52.22
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,57.81,32.38
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,39.14,28.01
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,33.28,22.69
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,27.01,16.66
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,16.68,3.6
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,7.86,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,18.92,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,50.94,16.66
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,95.95,60.45
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,150.53,104.8
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,201.97,148.15
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,260.65,197.1
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,315.73,242.76
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,375.46,290.76
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,430.46,333.49
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,487.96,376.54
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,541.52,414.73
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,594.66,451.3
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,644.13,484.46
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,693.52,515.09
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,737.79,540.88
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,780.88,565.26
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,820.54,587.13
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,858.55,607.44
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,831.7,586.69
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,787.04,551.1
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,799.2,557.83
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,808.75,562.16
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,786.49,544.56
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,767.76,529.46
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,814.03,559.71
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,864.83,591.25
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,887.37,603.86
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,907.87,615.63
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,955.57,649.55
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,989.73,668.1
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,868.62,593.37
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,742.66,508.56
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,834.47,575.17
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,905.93,619.54
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,875.85,600.86
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,843.69,582.35
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,809.24,562.68
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,771.32,540.75
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,659.32,466.19
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,564.28,399.85
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,446.68,320.27
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,340.98,246.45
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,269.34,196.61
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,202.59,148.69
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,274.06,202.01
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,331.56,241.48
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,269.1,196.07
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,216.6,159.13
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,111.69,81.2
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.79,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.82,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.86,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,31.18,16.84
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,51.61,38.52
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,42.29,30.17
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,34.38,22.61
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,20.5,5.65
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,6.88,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,13.72,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,33.53,9.52
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,74.85,48.72
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,122.31,87.47
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,173.59,130.1
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,228.73,175.82
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,282.09,219.64
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,341.13,266.86
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,328.65,257.58
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,302.27,236.24
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,396.41,308.72
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,503.65,387.58
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,577.38,439.78
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,661.26,497.6
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,706.62,526.25
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,751.6,553.77
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,728.92,533.46
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,698.07,507.62
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,678.43,490.94
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,660.64,475.13
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,611.65,439.61
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,566.9,406.77
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,580.28,415.2
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,593.3,422.75
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,585.09,415.55
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,569.3,403.68
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,574.24,407.3
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,584.54,414.2
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,425.5,305.93
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,271.18,197.15
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,260.9,190.38
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,250.61,182.7
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,425.38,307.7
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,595.26,420.28
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,723.51,509.99
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,829.44,580.49
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,637.58,451.46
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,464.95,330.58
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,582.54,419.61
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,674.56,484.48
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,359.3,265.79
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,79.4,55.81
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,254.97,190.84
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,413.83,302.75
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,407.78,296.3
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,386.53,278.37
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,336.53,239.7
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,288.96,202.25
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,240.44,164.04
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,195.17,128.51
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,150.94,95.27
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,111.54,68.47
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,74.62,48.26
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,54.79,40.95
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,43.51,31.04
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,33.61,21.86
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,19.71,5.09
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,15.71,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,41.36,10.95
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,84.99,53.63
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,135.88,94.72
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,184.8,135.83
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,241.02,182.99
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,231.26,179.35
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,205.2,160.14
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,165.13,128.34
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,120.53,91.85
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,165.14,126.79
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,210.97,161.65
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,203.68,154.9
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,195.88,147.98
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,255.96,193.0
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,324.67,242.81
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,583.13,436.59
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,842.58,610.49
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,769.26,554.5
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,673.01,482.41
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,700.87,500.61
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,727.92,516.78
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,863.51,610.24
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,986.58,684.46
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,996.92,687.46
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,1004.24,690.25
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,1006.51,689.81
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,1005.71,687.72
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,897.26,619.23
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,777.27,536.29
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,875.73,606.75
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,955.86,655.38
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,933.76,641.3
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,909.04,627.06
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,881.09,610.85
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,850.57,593.0
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,814.34,570.69
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,776.27,547.16
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,735.66,522.58
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,693.43,496.42
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,645.77,464.14
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,598.16,431.17
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,548.16,396.25
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,498.08,360.17
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,445.83,321.42
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,394.56,282.14
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,312.32,222.32
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,257.1,184.1
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,220.71,155.66
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,183.34,125.99
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,146.6,98.41
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,112.18,74.07
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,71.6,45.61
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,40.05,28.23
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,33.76,22.66
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,27.03,16.33
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,13.41,1.53
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
