Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,16.68,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,44.31,10.48
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,87.82,55.23
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,138.01,96.28
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,187.07,137.51
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,245.18,185.95
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,298.87,230.43
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,356.89,277.0
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,349.63,272.18
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,323.35,251.22
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,439.85,340.51
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,573.01,437.58
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,622.13,469.82
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,671.43,501.82
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,716.06,528.51
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,759.74,553.92
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,796.19,575.16
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,833.52,596.68
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,860.95,610.39
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,885.23,622.03
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,910.65,635.49
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,933.73,647.38
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,950.44,655.38
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,964.43,661.82
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,974.07,665.75
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,980.88,668.12
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,981.8,665.82
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,979.84,662.05
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,973.03,656.96
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,963.43,650.47
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,947.75,641.51
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,929.56,631.2
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,907.47,618.64
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,883.07,604.73
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,854.59,588.34
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,824.07,570.66
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,788.41,549.69
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,751.11,527.54
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,710.73,502.22
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,669.21,475.61
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,623.78,445.18
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,578.12,413.99
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,442.3,318.84
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,336.12,243.2
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,244.84,179.29
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,159.1,117.22
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,209.13,154.18
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,250.24,181.56
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,207.91,150.07
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,169.98,122.5
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,140.3,100.46
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,112.7,80.43
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,85.75,61.87
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,64.87,49.38
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,51.1,37.36
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,33.82,22.02
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,17.64,3.76
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.95,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.78,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,13.5,4.97
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,21.22,11.69
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,31.37,20.31
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,41.53,28.88
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,52.17,37.64
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,62.83,46.24
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,68.15,50.45
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,73.49,54.61
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,68.65,50.38
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,63.81,46.2
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,78.84,58.07
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,93.95,69.85
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,114.64,85.72
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,135.39,101.39
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,165.61,124.19
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,196.1,146.74
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,168.1,124.84
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,140.17,103.19
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,161.28,119.2
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,182.49,134.99
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,178.11,131.46
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,173.71,128.04
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,174.71,128.68
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,175.69,129.3
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,181.53,133.28
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,187.32,137.18
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,200.4,146.73
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,213.38,156.12
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,210.12,153.69
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,206.83,151.34
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,199.17,145.67
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,191.55,140.07
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,208.93,153.01
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,226.1,165.63
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,237.4,174.27
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,248.53,182.87
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,206.5,152.25
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,164.9,121.66
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,257.98,192.38
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,346.33,257.22
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,243.58,181.84
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,145.13,108.15
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,125.57,93.9
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,106.05,79.17
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,71.08,51.73
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,35.74,23.48
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,28.97,18.13
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,22.2,12.68
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,18.81,9.96
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,15.43,7.2
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,12.05,4.39
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,8.67,1.89
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.78,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.89,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.44,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.47,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,7.23,0.07
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,11.57,3.91
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,17.36,8.88
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,23.15,13.81
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,29.44,19.06
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,35.72,24.22
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,67.67,50.53
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,100.34,76.9
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,106.12,81.04
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,111.94,85.22
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,153.66,117.75
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,195.92,149.84
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,177.38,134.36
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,158.91,119.3
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,193.21,145.35
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,227.81,171.05
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,238.29,178.14
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,248.8,185.31
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,261.3,193.83
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,273.79,202.27
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,344.01,252.45
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,408.51,297.04
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,334.48,244.1
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,256.64,188.15
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,263.88,193.38
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,271.02,198.14
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,393.88,286.13
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,511.51,366.6
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,503.21,360.63
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,494.6,355.43
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,426.84,308.36
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,358.51,260.34
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,422.89,306.51
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,482.77,347.87
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,465.49,336.58
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,447.8,325.44
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,448.71,326.89
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,447.0,326.34
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,465.09,340.62
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,474.51,348.1
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,483.41,356.16
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,477.16,351.8
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,396.46,291.88
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,333.25,245.37
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,312.56,227.77
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,277.75,197.45
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,220.94,156.04
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,174.95,124.61
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,146.09,103.3
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,116.41,82.16
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,87.5,62.75
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,66.26,50.56
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,49.9,36.35
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,33.06,21.36
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,17.2,3.18
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,14.71,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,38.9,3.58
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,82.35,50.49
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,133.11,91.68
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,183.93,134.21
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,241.37,182.14
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,295.96,227.1
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,355.68,274.76
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,409.43,316.87
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,465.9,359.6
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,451.48,346.72
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,415.65,317.09
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,536.27,408.77
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,670.2,504.67
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,715.4,532.26
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,759.86,559.74
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,798.67,582.53
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,835.9,603.97
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,863.92,619.22
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,888.85,632.46
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,914.35,647.29
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,937.37,660.53
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,955.23,669.24
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,964.48,672.73
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,973.76,677.78
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,980.1,681.11
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,868.07,607.35
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,734.0,512.49
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,700.78,490.69
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,667.22,467.65
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,629.02,442.23
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,591.2,416.87
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,747.53,530.9
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,881.13,620.2
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,660.27,471.74
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,452.38,322.69
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,467.2,334.92
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,480.09,344.32
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,267.5,195.03
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,58.1,39.11
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,307.31,230.82
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,532.43,390.13
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,474.87,347.05
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,424.66,310.83
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,229.22,169.6
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,53.18,36.31
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,105.87,77.81
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,155.34,116.04
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,130.91,97.7
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,107.08,79.76
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,91.02,67.35
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,75.07,54.79
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,60.11,43.0
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,45.31,32.81
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,32.35,21.56
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,19.3,10.08
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,9.64,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,13.63,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,34.03,0.56
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,78.57,48.05
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,128.58,88.35
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,177.49,128.9
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,234.08,175.65
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,289.86,221.47
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,349.3,269.03
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,403.03,310.84
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,459.61,353.33
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,512.55,391.73
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,567.01,429.94
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,616.42,462.85
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,664.3,493.12
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,708.72,520.0
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,752.35,545.82
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,791.43,569.33
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,829.01,591.65
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,860.88,608.93
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,890.56,624.72
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,774.0,546.39
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,627.18,442.28
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,803.03,567.02
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,963.38,666.82
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,972.69,669.67
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,979.06,672.93
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,980.46,674.34
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,978.9,674.13
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,972.39,670.13
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,963.0,664.55
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,579.27,419.67
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,188.37,135.76
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,221.5,161.53
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,254.34,185.36
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,561.89,414.14
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,834.16,592.29
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,799.05,567.34
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,762.04,544.74
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,722.39,520.8
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,681.05,495.34
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,636.12,464.38
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,590.37,432.0
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,539.41,395.66
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,489.99,359.27
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,438.79,320.82
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,388.38,281.69
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,336.31,239.92
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,286.01,198.55
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,232.75,154.96
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,184.92,115.84
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,138.2,79.63
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,96.1,50.96
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,56.18,31.03
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,37.51,26.35
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,32.05,21.42
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,26.22,15.77
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,13.05,0.66
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.9,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,11.58,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,27.29,15.48
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,43.27,29.48
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,64.72,47.35
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,86.56,65.35
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,110.23,84.49
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,138.03,106.58
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,209.97,163.38
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,284.76,221.1
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,329.69,254.45
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,376.36,288.51
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,413.69,314.64
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,450.89,340.16
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,446.05,333.9
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,436.84,324.63
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,570.8,422.76
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,715.09,522.73
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,809.8,588.05
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,900.07,644.04
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,925.65,656.83
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,948.63,668.67
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,967.27,677.81
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,983.09,685.25
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,931.72,652.79
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,862.32,602.03
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,935.51,655.32
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,995.93,690.71
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,841.0,590.6
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,671.32,471.19
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,492.32,352.03
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,310.19,224.0
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,429.83,310.29
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,543.44,388.08
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,467.46,335.34
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,393.73,284.26
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,485.32,351.84
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,568.56,411.13
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,580.22,420.72
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,585.55,426.13
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,593.05,435.99
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,583.41,432.59
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,356.15,267.52
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,173.48,128.95
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,126.01,93.6
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,78.36,56.86
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,176.84,131.97
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,260.2,190.8
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,124.72,89.17
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.79,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.82,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.86,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.89,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.93,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.44,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.96,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.48,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,14.2,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,37.61,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,80.74,48.56
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,130.63,89.52
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,181.35,132.03
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,238.81,180.05
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,292.4,224.83
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,350.62,272.04
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,405.15,315.31
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,462.53,359.41
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,514.78,397.57
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,567.91,435.1
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,617.65,469.69
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,665.95,501.87
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,709.82,529.51
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,752.56,555.97
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,792.01,580.0
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,829.99,602.71
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,864.06,621.95
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,896.25,639.79
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,921.26,653.55
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,938.21,662.27
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,955.52,670.71
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,969.97,677.4
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,979.47,682.49
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,985.98,685.91
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,986.97,684.74
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,984.94,681.9
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,977.94,677.56
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,968.04,671.61
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,952.42,662.28
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,929.66,648.67
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,777.02,547.85
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,627.74,442.34
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,615.85,436.37
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,603.05,428.55
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,591.42,422.26
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,578.24,414.81
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,580.24,418.1
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,577.29,417.59
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,501.84,364.47
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,435.02,317.17
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,339.87,249.54
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,250.65,184.89
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,291.93,216.43
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,321.16,236.91
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,285.05,209.4
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,247.26,180.62
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,211.48,153.19
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,176.74,126.37
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,143.85,101.58
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,113.05,79.25
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,84.24,60.09
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,63.4,48.15
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,48.02,34.66
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,32.23,20.47
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,16.75,1.7
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.91,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,9.64,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,24.69,13.36
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,40.16,27.04
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,59.21,43.13
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,78.17,58.9
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,100.24,76.83
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,122.94,94.94
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,288.09,226.81
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,471.48,366.69
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,523.51,404.11
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,575.39,441.34
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,624.81,475.24
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,674.18,506.93
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,651.01,485.02
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,605.1,446.61
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,720.48,530.11
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,834.04,603.8
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,793.18,573.27
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,725.57,522.09
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,755.82,542.31
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,792.17,565.13
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,786.05,558.46
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,784.15,554.85
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,820.05,578.65
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,860.44,604.53
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,821.07,576.42
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,785.5,551.25
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,824.24,578.15
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,864.03,604.58
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,833.66,584.74
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,799.84,563.39
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,856.2,605.87
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,898.47,633.67
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,821.18,583.11
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,748.79,532.07
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,768.0,550.83
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,773.6,557.3
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,733.89,532.01
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,692.09,505.26
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,645.85,473.15
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,598.86,439.82
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,549.73,404.24
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,500.02,367.24
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,448.12,328.46
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,397.07,288.93
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,344.18,246.32
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,290.27,202.04
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,238.17,159.43
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,189.18,119.47
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,141.13,82.23
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,97.74,52.61
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,57.38,32.58
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,39.45,28.24
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,33.14,22.53
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,26.39,15.98
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,13.08,0.0
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,8.36,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,16.53,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,49.9,30.11
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,89.55,62.63
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,127.75,94.54
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,169.88,129.59
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,212.79,164.89
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,259.65,202.65
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,341.19,266.38
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,432.64,335.83
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,502.03,387.12
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,576.91,441.04
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,627.72,475.03
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,678.79,508.07
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,723.2,535.05
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,768.96,562.42
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,809.03,586.68
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,847.58,609.71
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,880.85,627.93
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,911.94,644.62
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,937.66,658.24
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,960.8,670.22
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,909.52,636.96
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,844.09,590.01
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,850.29,593.09
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,854.49,594.05
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,832.79,578.33
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,814.92,565.25
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,805.44,558.19
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,794.61,550.25
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,811.3,561.01
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,827.98,571.26
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,878.64,609.53
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,913.82,631.45
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,883.95,613.25
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,851.72,594.4
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,815.6,572.17
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,777.55,548.64
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,735.53,523.18
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,692.18,496.48
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,612.33,441.22
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,545.3,394.0
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,526.29,382.51
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,496.01,361.09
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,443.91,321.68
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,392.78,282.07
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,337.27,238.18
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,286.39,196.87
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,235.5,156.06
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,187.91,118.01
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,140.67,82.36
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,98.55,54.24
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,59.54,34.8
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,42.23,30.19
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,34.84,23.61
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,26.88,16.09
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,13.5,0.0
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.42,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,8.68,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,22.21,11.31
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,36.01,23.75
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,55.07,39.89
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,74.05,55.74
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,94.9,72.76
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,116.09,89.69
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,275.96,216.83
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,451.06,348.85
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,504.7,386.3
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,560.18,424.85
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,501.17,377.53
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,409.47,306.14
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,482.33,358.73
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,567.19,416.55
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,596.05,433.61
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,623.54,449.99
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,755.25,541.42
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,890.53,625.24
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,854.7,598.34
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,803.11,559.48
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,808.13,560.79
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,804.62,556.27
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,901.99,621.36
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,988.01,670.93
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,928.23,632.72
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,860.19,585.76
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,750.33,514.59
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,641.31,442.3
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,718.06,495.84
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,786.15,540.54
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,837.33,576.75
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,876.67,603.81
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,847.92,586.2
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,817.18,568.26
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,781.93,547.41
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,745.28,524.8
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,677.77,479.51
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,617.09,438.25
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,600.7,429.86
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,574.86,413.8
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,526.15,379.8
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,478.22,345.64
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,428.8,310.11
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,380.89,274.52
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,315.65,226.27
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,265.38,189.51
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,224.53,158.4
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,186.6,129.54
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,148.63,101.29
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,113.68,76.73
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,81.14,56.61
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,60.71,45.84
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,46.24,33.22
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,32.91,20.99
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,17.1,0.24
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
