Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,9.2,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,22.16,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,61.64,35.72
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,109.7,75.06
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,157.36,113.86
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,212.62,158.8
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,197.71,150.7
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,163.25,124.88
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,287.63,221.7
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,436.16,332.13
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,489.67,369.4
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,545.21,407.74
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,595.24,441.82
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,645.79,475.4
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,692.47,505.1
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,739.13,533.4
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,728.55,522.85
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,704.25,502.54
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,744.75,528.03
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,784.6,551.92
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,763.44,534.56
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,731.16,510.95
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,855.41,596.69
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,966.44,663.48
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,976.06,667.1
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,982.7,670.48
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,865.8,597.33
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,726.59,502.44
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,859.76,597.45
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,969.1,665.31
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,837.03,581.03
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,696.12,484.31
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,807.08,566.52
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,893.39,622.75
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,865.52,605.69
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,835.26,588.4
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,664.03,474.49
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,509.99,363.87
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,518.47,372.42
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,522.81,376.63
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,420.4,305.35
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,327.77,239.78
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,356.92,262.5
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,379.9,279.18
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,287.83,212.71
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,210.94,157.0
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,244.37,180.55
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,263.02,189.84
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,222.03,157.36
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,182.14,125.9
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,144.01,96.66
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,108.29,71.11
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,75.51,51.54
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,55.61,41.58
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,42.51,30.09
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,28.93,17.73
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,14.87,0.0
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,7.86,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,15.57,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,57.48,33.59
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,103.95,71.47
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,154.17,112.41
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,209.54,157.77
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,262.81,201.35
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,322.14,248.67
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,375.71,290.81
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,435.68,336.5
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,489.79,375.95
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,546.04,415.71
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,596.52,450.27
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,647.56,484.22
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,693.86,513.27
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,739.89,540.61
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,698.03,507.11
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,636.97,459.88
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,606.46,435.98
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,562.81,402.93
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,498.0,357.18
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,438.86,314.69
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,711.09,508.64
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,967.33,668.79
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,977.66,670.21
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,985.04,673.11
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,986.89,673.78
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,985.73,672.85
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,980.09,669.39
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,971.49,664.33
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,954.47,653.03
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,939.86,643.36
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,918.27,629.96
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,894.12,615.13
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,865.22,598.29
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,834.07,580.01
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,667.83,470.84
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,517.8,365.02
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,611.17,436.7
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,678.46,486.13
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,632.07,454.41
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,585.12,422.68
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,536.1,388.2
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,487.36,352.89
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,433.61,313.06
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,383.06,274.31
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,331.18,233.63
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,281.62,193.84
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,231.88,154.05
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,185.71,117.38
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,139.99,83.2
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,99.45,56.38
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,62.14,37.96
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,45.62,32.86
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,36.94,25.18
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,27.79,16.56
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,13.96,0.0
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,10.38,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,23.97,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,69.87,39.2
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,119.7,80.39
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,169.5,121.45
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,229.77,170.96
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,284.51,216.01
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,344.77,264.11
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,399.88,307.17
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,458.03,351.07
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,512.48,390.12
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,568.65,428.97
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,617.5,462.31
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,667.96,495.07
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,713.79,522.33
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,758.97,548.59
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,798.72,571.8
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,836.9,593.65
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,865.48,608.72
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,896.46,625.23
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,922.0,639.5
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,944.97,652.24
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,963.23,660.84
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,978.63,667.78
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,988.56,672.92
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,995.42,676.41
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,997.15,676.58
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,995.77,675.06
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,988.8,670.84
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,978.8,664.99
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,963.91,657.21
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,946.19,647.79
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,924.26,635.05
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,899.7,620.75
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,869.97,603.96
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,838.0,585.65
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,802.6,564.36
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,765.31,541.72
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,685.52,488.57
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,615.66,439.11
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,556.9,399.62
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,504.18,363.47
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,465.39,336.86
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,426.27,309.27
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,372.95,271.47
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,324.17,236.45
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,271.35,197.93
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,222.53,162.51
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,191.99,139.85
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,162.23,117.48
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,133.25,95.65
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,105.56,75.22
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,79.83,57.39
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,60.36,45.33
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,47.0,33.63
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,30.36,18.63
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,15.73,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,6.88,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,20.26,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,64.37,35.9
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,110.82,75.1
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,159.47,115.17
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,216.29,161.95
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,269.06,205.31
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,329.79,253.56
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,384.45,295.38
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,442.34,337.98
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,496.29,376.5
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,552.16,415.03
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,602.76,448.91
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,653.79,482.04
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,699.52,509.82
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,742.69,535.09
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,782.35,558.75
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,820.61,581.25
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,861.2,603.74
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,896.3,622.46
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,921.79,636.47
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,944.65,649.0
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,962.34,658.18
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,977.04,665.69
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,905.78,621.47
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,810.61,555.81
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,910.74,624.77
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,992.66,671.37
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,986.21,665.28
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,976.71,658.74
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,959.95,649.12
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,940.5,638.06
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,918.24,626.64
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,893.37,613.62
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,862.9,595.91
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,830.52,576.98
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,796.52,556.91
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,758.99,534.45
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,716.23,508.41
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,672.82,480.53
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,594.68,426.53
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,528.51,380.04
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,487.23,351.92
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,445.77,322.67
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,393.18,285.37
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,347.2,252.14
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,283.18,206.08
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,232.55,170.13
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,199.49,145.29
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,167.44,120.88
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,136.44,97.42
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,107.21,75.95
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,80.41,57.72
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,61.04,45.88
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,45.23,32.13
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,30.31,18.51
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,15.7,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,7.86,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,15.73,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,61.9,33.88
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,115.71,77.69
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,164.74,118.39
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,223.94,167.36
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,277.88,211.99
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,337.08,259.48
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,262.58,203.87
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,154.96,118.57
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,187.59,143.76
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,226.59,172.58
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,156.88,118.24
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,92.97,68.01
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,118.15,87.32
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,143.42,106.11
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,115.12,84.18
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,87.17,62.6
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,94.52,68.05
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,101.9,73.39
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,155.85,114.15
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,210.24,154.18
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,337.96,245.62
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,462.15,329.63
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,605.88,426.54
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,748.99,517.65
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,713.21,492.02
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,683.18,472.02
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,513.37,360.94
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,336.3,239.89
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,351.75,251.97
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,366.94,262.43
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,648.69,465.73
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,893.45,621.23
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,785.22,548.67
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,682.19,477.27
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,628.09,442.85
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,576.41,408.85
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,557.55,397.7
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,536.96,384.81
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,476.59,344.2
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,419.66,305.52
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,360.54,264.24
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,307.79,226.87
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,180.16,133.6
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,54.14,37.39
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,30.91,19.22
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,7.72,0.6
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,6.75,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,5.79,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.82,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.86,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.89,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.93,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.44,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.96,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.48,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,23.26,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,69.28,36.25
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,122.46,81.63
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,173.09,123.86
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,232.19,172.93
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,287.91,218.99
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,349.09,267.78
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,404.77,310.76
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,463.42,354.17
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,518.56,392.97
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,574.06,430.46
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,624.99,464.18
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,676.02,495.74
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,723.13,523.56
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,769.6,550.38
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,806.14,570.37
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,845.09,591.66
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,880.61,610.47
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,914.24,627.9
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,940.35,641.96
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,963.76,654.5
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,982.39,663.94
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,997.98,671.77
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,1008.91,677.3
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,1016.62,681.13
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,1018.05,681.24
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,1016.2,679.69
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,1009.6,675.79
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,999.8,670.21
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,984.01,662.39
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,965.29,652.93
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,943.09,640.4
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,918.09,626.23
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,813.54,563.55
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,713.89,496.44
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,756.86,531.46
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,781.9,549.45
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,619.29,440.96
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,480.92,342.71
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,554.67,401.26
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,601.73,437.06
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,452.77,329.92
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,340.6,248.36
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,380.62,277.72
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,393.05,281.83
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,339.02,238.64
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,287.04,196.5
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,232.42,152.42
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,183.57,113.11
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,135.22,76.69
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,91.84,48.26
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,51.49,29.61
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,37.41,26.07
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,31.01,20.36
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,24.16,13.53
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,12.01,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,21.41,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,65.46,33.48
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,114.94,76.46
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,164.56,117.53
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,224.3,166.7
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,278.21,211.2
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,337.23,258.42
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,392.45,300.72
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,450.83,343.63
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,505.36,382.47
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,561.6,421.1
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,612.49,454.42
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,663.67,486.48
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,708.79,512.45
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,755.21,538.62
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,795.12,559.99
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,833.51,580.04
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,868.09,598.22
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,895.56,611.95
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,921.65,626.09
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,945.18,638.7
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,964.05,647.3
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,980.03,654.28
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,989.52,659.95
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,995.92,664.1
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,998.71,667.47
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,998.35,669.22
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,991.89,666.45
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,982.36,662.04
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,965.08,652.85
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,945.13,642.06
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,922.4,629.04
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,897.08,614.48
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,865.62,596.18
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,834.18,577.83
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,798.02,557.54
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,760.12,535.89
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,694.47,493.09
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,636.4,453.06
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,579.15,414.38
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,524.76,376.95
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,490.35,353.71
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,452.4,326.91
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,379.54,274.74
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,317.56,230.59
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,281.43,203.71
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,245.1,175.89
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,207.98,147.65
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,172.34,120.47
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,139.84,90.57
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,97.23,55.56
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,59.54,37.4
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,45.1,32.37
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,35.56,23.93
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,25.52,14.32
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,12.86,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,13.76,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,58.53,29.21
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,111.89,74.21
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,161.31,114.98
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,219.35,162.86
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,275.91,209.58
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,336.47,258.31
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,392.02,301.75
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,450.79,346.06
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,505.19,385.98
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,561.26,425.85
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,611.42,459.45
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,661.83,492.05
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,707.46,519.79
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,750.25,545.05
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,790.1,567.21
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,828.47,587.93
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,762.56,539.78
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,673.81,473.9
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,810.46,568.26
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,942.8,647.63
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,955.59,651.48
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,971.29,658.83
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,844.63,577.91
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,689.79,472.49
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,759.05,518.36
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,820.23,555.35
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,793.82,536.23
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,766.44,517.81
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,862.87,584.18
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,940.17,629.76
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,918.43,616.16
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,894.07,602.53
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,864.7,585.92
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,833.19,568.0
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,798.51,549.14
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,760.24,527.82
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,717.89,503.17
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,674.59,476.63
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,628.86,446.69
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,582.59,415.58
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,532.87,381.21
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,481.57,344.8
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,429.89,307.01
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,379.4,268.89
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,280.9,199.14
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,216.18,156.33
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,185.98,134.25
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,156.68,112.44
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,128.43,91.71
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,105.24,75.14
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,73.19,50.78
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,47.55,34.37
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,37.25,25.31
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,26.4,14.89
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,14.42,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,16.96,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,60.76,28.86
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,112.14,74.45
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,162.0,116.0
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,222.58,166.36
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,279.42,213.2
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,342.26,263.23
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,398.72,307.76
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,458.48,353.28
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,514.25,393.99
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,571.87,434.64
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,622.81,468.89
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,675.56,502.47
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,722.66,531.03
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,769.06,558.55
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,810.85,583.69
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,851.08,607.55
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,880.44,623.09
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,912.35,640.17
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,938.98,654.2
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,962.96,666.55
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,981.21,675.05
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,996.46,681.85
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,1006.6,686.04
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,1013.6,688.5
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,1014.91,687.44
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,1013.02,684.7
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,1006.46,680.76
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,996.78,675.16
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,983.02,667.29
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,966.18,657.72
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,944.12,645.11
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,919.29,630.91
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,654.68,462.55
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,402.52,285.1
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,608.19,437.36
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,780.35,551.9
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,738.01,523.64
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,693.79,496.14
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,646.75,465.75
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,599.0,433.91
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,547.63,397.68
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,496.41,360.46
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,443.55,320.59
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,391.7,280.33
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,335.66,236.31
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,284.05,194.58
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,231.84,152.8
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,183.07,114.0
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,135.23,78.11
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,92.4,50.29
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,52.67,32.36
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,40.53,28.79
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,32.81,21.82
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,23.98,13.0
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,12.09,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,16.98,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,60.16,27.04
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,111.65,73.51
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,163.17,116.34
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,222.72,165.59
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,279.13,211.74
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,341.25,260.69
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,397.46,303.67
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,456.83,347.2
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,512.01,385.89
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,568.73,424.06
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,619.89,457.82
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,669.58,489.15
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,716.11,516.58
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,761.75,542.84
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,802.96,566.9
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,842.65,589.74
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,794.15,556.02
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,718.63,501.92
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,656.41,459.07
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,580.2,406.14
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,787.1,548.17
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,984.95,666.81
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,995.07,669.12
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,1002.15,672.62
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,876.52,593.51
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,739.99,501.56
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,870.93,592.41
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,988.44,663.15
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,974.97,653.66
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,954.26,641.97
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,822.19,560.67
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,689.94,472.05
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,779.18,538.78
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,846.33,583.88
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,811.26,562.11
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,772.51,539.22
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,663.82,467.24
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,570.66,402.51
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,484.45,344.58
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,408.26,292.1
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,462.17,333.65
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,488.71,352.11
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,435.72,312.95
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,383.96,274.01
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,331.14,232.67
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,280.66,192.23
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,229.52,151.77
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,182.05,114.47
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,135.65,80.11
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,94.56,53.65
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,56.29,36.04
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,43.72,31.32
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,34.12,22.82
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,24.02,12.85
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
