Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,34.5,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,81.72,50.09
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,129.26,89.89
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,186.43,136.64
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,148.68,112.42
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,85.73,64.15
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,245.33,190.87
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,420.96,323.58
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,476.75,363.29
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,534.85,404.29
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,586.28,439.16
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,638.28,473.33
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,686.43,502.95
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,732.34,530.1
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,666.24,479.67
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,566.08,405.04
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,421.96,304.93
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,258.25,186.59
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,411.23,296.34
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,568.93,400.74
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,690.74,479.56
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,814.04,555.66
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,817.44,555.05
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,812.85,551.51
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,903.62,611.33
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,974.83,651.23
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,900.23,605.19
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,810.37,545.8
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,870.65,589.86
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,916.97,620.0
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,894.7,606.42
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,870.04,592.4
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,798.62,548.51
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,730.87,504.08
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,566.52,396.37
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,415.64,293.16
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,411.66,292.41
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,406.43,289.52
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,492.78,354.53
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,554.08,398.66
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,489.5,352.13
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,432.31,311.32
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,381.54,274.92
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,334.25,240.23
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,272.26,195.33
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,222.15,159.81
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,187.26,133.89
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,154.37,109.41
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,126.23,84.08
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,86.51,53.56
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,55.45,40.94
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,45.53,32.37
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,33.6,21.54
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,18.5,2.85
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,10.81,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,30.35,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,75.16,45.77
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,121.86,84.8
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,177.91,130.2
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,184.28,138.84
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,180.7,137.69
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,229.74,175.95
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,288.5,220.22
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,338.01,256.5
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,389.84,293.58
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,501.33,374.23
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,625.29,459.43
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,673.01,488.94
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,720.46,517.57
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,690.27,493.12
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,641.66,456.25
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,603.79,427.69
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,551.2,389.12
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,487.08,344.71
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,428.93,303.63
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,389.9,276.42
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,343.27,243.66
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,517.92,364.41
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,677.38,466.8
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,586.35,404.88
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,488.51,339.94
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,654.95,455.31
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,804.48,552.15
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,853.43,585.95
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,892.62,615.16
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,814.82,564.94
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,738.68,515.89
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,678.56,478.15
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,619.77,440.02
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,573.55,410.45
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,529.06,381.35
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,552.67,400.31
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,567.94,412.41
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,505.12,369.21
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,446.98,329.12
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,260.44,194.67
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,85.16,61.63
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,47.85,32.77
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,10.62,2.97
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,8.2,1.04
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,5.79,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.82,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.86,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,3.37,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.89,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.93,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.96,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.48,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,9.64,1.6
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,17.84,8.89
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,26.05,15.95
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,36.2,24.5
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,46.36,32.93
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,66.26,49.28
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,86.65,65.79
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,122.35,94.23
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,158.46,122.38
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,148.16,113.47
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,137.99,104.83
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,160.82,122.2
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,183.85,139.41
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,172.42,130.15
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,161.06,121.08
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,133.81,99.61
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,106.79,78.35
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,114.68,84.36
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,122.56,90.29
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,137.3,101.34
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,152.08,112.29
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,132.41,97.12
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,112.79,82.03
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,103.01,74.53
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,93.24,67.01
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,100.55,72.63
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,107.84,78.21
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,94.66,68.09
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,81.5,57.99
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,90.71,65.15
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,99.91,72.26
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,133.56,98.19
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,166.97,123.67
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,145.33,107.2
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,123.93,90.95
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,103.61,75.51
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,83.3,59.93
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,166.72,124.61
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,247.8,185.79
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,271.35,203.6
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,292.66,219.6
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,274.53,206.42
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,255.03,192.01
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,213.95,161.18
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,176.0,132.74
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,150.94,113.89
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,126.94,95.65
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,103.62,77.64
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,84.25,62.61
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,63.94,48.93
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,44.95,32.39
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,28.6,17.64
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,11.58,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.9,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,27.41,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,74.69,44.56
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,122.72,86.03
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,181.36,134.97
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,119.11,90.68
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,29.92,19.34
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,51.2,36.99
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,72.56,54.32
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,126.67,97.84
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,182.3,141.37
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,207.63,160.22
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,239.55,183.83
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,283.89,216.66
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,329.2,249.44
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,349.0,262.51
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,368.55,275.36
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,353.18,262.64
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,337.19,249.73
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,318.79,235.89
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,308.39,227.84
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,330.92,243.42
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,353.38,258.6
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,421.32,306.31
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,481.29,347.1
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,584.47,417.57
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,678.92,479.45
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,587.54,416.63
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,491.47,350.85
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,437.9,314.09
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,385.17,277.09
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,507.37,363.98
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,620.19,440.13
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,453.11,325.69
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,288.42,209.33
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,315.93,230.28
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,341.06,248.4
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,230.11,168.52
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,120.9,87.53
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,110.75,80.41
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,100.62,73.01
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,181.47,135.13
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,257.69,191.92
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,238.29,177.75
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,218.7,163.67
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,219.77,163.5
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,215.55,158.0
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,181.18,131.35
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,148.0,105.79
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,116.15,82.07
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,86.48,61.2
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,62.96,47.85
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,46.8,33.73
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,31.31,19.56
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,16.33,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,8.36,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,13.27,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,26.79,13.97
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,53.62,37.15
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,81.06,60.13
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,109.95,84.25
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,139.96,108.89
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,88.4,67.44
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,36.69,24.8
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,133.52,103.79
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,235.92,183.8
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,120.87,92.6
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,9.66,2.24
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,82.63,61.17
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,157.48,119.49
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,152.82,115.37
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,148.25,111.58
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,155.5,116.8
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,162.83,122.03
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,272.4,204.99
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,392.56,292.16
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,504.41,371.99
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,625.56,455.06
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,635.46,460.79
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,644.93,467.18
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,623.75,450.95
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,601.72,434.39
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,541.05,392.06
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,487.55,354.35
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,346.64,255.29
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,205.95,152.48
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,203.61,151.25
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,201.25,149.54
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,424.16,315.72
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,634.04,459.96
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,641.2,464.79
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,643.25,467.8
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,443.44,327.49
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,261.71,193.82
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,420.84,317.17
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,549.34,408.99
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,354.76,265.87
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,199.93,149.52
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,111.32,82.45
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,21.25,11.49
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,137.65,101.09
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,233.21,168.76
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,192.54,136.23
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,154.43,106.76
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,117.53,79.58
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,84.11,57.46
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,58.89,44.4
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,44.36,31.65
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,31.6,19.59
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,17.1,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,8.85,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,25.58,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,70.07,39.84
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,117.31,81.22
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,174.33,128.28
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,229.18,173.95
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,291.4,224.63
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,350.28,271.68
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,411.23,318.85
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,366.19,283.18
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,303.27,232.43
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,410.6,313.78
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,530.82,400.06
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,627.86,468.28
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,729.9,535.77
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,771.95,558.98
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,812.66,581.45
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,848.14,600.11
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,881.6,617.19
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,909.04,632.52
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,933.91,646.32
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,947.63,652.13
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,964.34,659.91
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,974.69,665.24
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,981.93,668.92
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,984.5,669.69
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,983.89,668.76
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,976.7,664.39
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,966.4,658.38
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,951.12,650.5
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,932.91,640.92
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,909.49,627.31
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,883.4,612.11
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,852.98,594.21
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,820.22,574.81
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,782.89,552.38
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,744.38,529.02
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,701.0,502.82
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,656.49,474.1
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,608.39,440.87
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,559.8,406.53
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,449.36,326.96
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,367.02,267.13
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,370.19,269.14
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,351.56,251.32
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,298.52,208.72
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,248.28,167.84
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,197.52,127.46
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,150.96,91.43
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,105.97,60.06
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,67.38,38.91
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,42.62,30.38
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,35.51,23.98
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,24.68,13.74
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,13.29,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,8.36,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,22.92,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,59.42,32.26
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,109.07,75.32
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,164.04,120.64
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,217.43,165.16
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,277.63,214.47
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,332.78,258.78
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,392.36,305.1
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,320.31,249.03
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,219.03,167.88
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,145.94,110.98
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,72.54,52.52
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,142.97,107.68
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,215.22,162.25
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,298.28,224.24
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,377.23,281.41
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,255.68,190.74
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,132.42,97.02
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,379.34,283.21
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,622.25,450.68
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,680.28,486.57
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,730.07,518.15
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,544.92,391.59
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,351.83,254.77
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,538.05,388.17
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,708.21,501.23
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,711.98,502.01
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,719.92,507.18
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,652.13,461.5
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,590.85,419.97
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,566.68,403.96
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,539.59,385.63
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,684.8,492.83
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,801.19,573.21
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,764.99,550.27
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,727.21,527.77
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,554.08,405.65
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,405.46,296.65
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,490.35,363.4
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,547.51,405.53
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,497.03,367.72
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,447.79,330.76
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,395.9,291.3
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,345.82,252.08
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,294.6,211.03
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,246.94,172.33
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,198.66,133.79
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,154.84,99.89
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,111.82,69.69
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,75.09,48.42
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,51.06,37.92
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,42.87,30.43
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,28.86,16.94
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,16.1,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,8.36,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.49,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.96,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.41,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.85,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,5.78,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,7.71,0.78
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,22.19,12.83
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,36.69,24.77
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,70.58,52.24
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,105.32,79.7
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,149.31,113.86
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,194.03,147.68
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,213.73,161.74
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,233.6,175.84
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,249.27,186.96
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,264.97,198.04
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,377.21,279.75
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,484.9,354.13
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,348.96,256.63
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,208.48,153.58
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,190.1,140.1
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,171.8,126.12
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,162.92,119.42
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,154.03,112.68
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,157.43,114.98
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,160.8,117.21
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,161.67,117.82
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,162.51,118.44
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,217.06,158.79
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,271.35,197.99
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,313.89,228.23
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,358.84,259.81
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,275.23,200.52
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,195.58,143.08
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,278.86,205.22
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,358.75,262.84
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,256.09,188.75
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,155.56,114.56
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,172.41,128.15
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,188.88,141.11
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,133.62,99.27
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,78.37,56.66
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,138.71,104.32
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,195.34,148.21
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,140.42,106.05
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,86.7,64.37
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,74.8,55.25
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,62.83,45.82
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,77.86,52.14
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,75.75,50.22
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,56.0,42.26
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,43.58,31.09
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,27.67,15.74
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,12.78,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,6.39,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,25.76,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,70.62,36.03
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,120.49,81.99
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,181.87,132.7
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,123.74,93.08
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,36.69,24.72
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,49.75,35.49
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,62.82,45.98
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,87.46,65.56
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,112.43,84.99
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,115.16,86.59
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,117.96,88.29
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,125.31,93.53
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,132.67,98.74
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,155.71,116.16
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,178.89,133.46
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,217.02,161.58
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,255.43,189.33
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,273.47,202.04
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,291.5,214.77
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,411.45,300.47
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,525.27,377.66
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,539.53,385.99
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,553.34,394.89
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,782.82,557.63
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,981.4,681.35
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,974.56,674.46
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,964.53,668.46
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,949.48,659.55
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,931.44,648.92
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,814.14,574.11
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,695.93,490.97
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,437.63,316.86
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,188.94,136.81
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,392.04,288.55
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,580.45,419.43
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,628.17,456.75
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,652.84,478.31
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,604.68,444.2
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,556.03,409.51
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,503.81,371.25
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,452.48,332.5
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,397.15,290.2
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,345.19,249.07
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,175.77,125.05
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,52.18,36.34
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,111.85,74.16
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,145.01,88.31
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,100.49,57.4
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,62.5,37.44
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,42.17,30.2
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,35.03,23.64
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,26.11,14.02
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,16.71,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,26.32,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,72.16,34.67
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,124.39,83.6
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,186.11,134.59
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,243.15,182.61
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,307.36,235.42
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,364.79,281.61
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,426.12,329.04
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,482.4,371.37
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,539.53,412.93
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,497.49,377.96
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,419.48,316.47
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,574.66,432.42
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,737.04,542.65
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,774.22,563.83
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,814.01,587.89
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,848.01,606.73
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,879.73,623.95
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,906.51,639.21
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,930.6,652.82
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,948.51,661.35
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,963.35,668.11
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,973.97,673.74
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,981.38,677.59
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,982.06,676.2
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,979.46,673.04
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,850.69,591.11
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,703.52,488.94
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,712.7,496.92
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,714.86,498.87
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,587.78,413.78
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,466.39,330.76
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,310.21,223.86
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,156.42,112.9
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,262.89,191.98
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,365.54,264.7
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,351.73,254.93
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,337.7,245.72
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,458.75,338.29
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,548.54,403.06
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,468.99,343.72
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,404.99,296.61
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,363.71,266.2
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,320.78,233.24
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,261.09,188.77
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,210.17,151.67
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,173.35,123.26
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,138.18,96.33
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,104.76,72.07
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,74.18,51.76
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,56.72,42.21
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,40.36,27.85
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,25.46,12.93
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,10.81,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
