Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,22.47,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,61.38,27.83
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,112.32,75.69
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,172.32,124.97
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,230.13,173.13
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,294.97,226.17
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,352.45,272.32
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,414.13,320.01
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,392.33,302.63
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,340.85,261.81
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,368.83,281.6
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,395.1,299.03
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,559.22,421.41
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,731.69,539.33
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,693.9,508.76
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,632.13,461.02
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,650.99,471.75
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,667.49,479.95
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,686.9,491.42
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,704.74,501.78
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,636.99,453.19
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,574.35,408.03
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,723.27,511.4
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,871.84,607.67
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,818.08,568.6
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,769.26,534.65
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,878.11,611.89
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,965.93,664.39
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,950.14,653.81
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,931.29,642.85
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,907.97,629.25
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,881.82,613.94
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,804.12,566.13
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,728.83,513.46
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,743.04,528.26
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,740.97,528.42
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,608.77,437.84
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,496.66,357.01
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,538.66,391.71
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,555.75,405.6
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,449.71,328.14
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,370.57,270.43
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,368.26,267.83
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,343.78,244.89
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,290.03,201.04
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,238.78,158.68
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,184.49,114.87
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,136.51,77.7
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,89.99,46.49
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,49.86,27.33
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,33.0,22.24
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,27.89,17.5
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,18.98,7.72
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,11.8,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,24.75,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,67.86,28.35
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,121.1,80.53
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,183.01,131.38
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,240.05,178.87
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,304.83,231.47
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,362.55,277.68
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,424.19,325.11
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,479.21,366.33
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,537.7,408.6
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,589.92,445.44
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,642.44,480.6
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,689.88,509.73
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,732.53,535.07
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,773.78,559.03
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,813.4,581.52
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,847.74,601.11
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,879.89,619.22
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,906.93,634.51
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,931.23,648.13
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,771.52,544.99
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,576.37,407.44
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,649.96,459.48
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,731.03,512.62
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,867.62,607.09
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,984.87,677.03
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,748.7,526.48
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,492.63,347.21
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,521.98,369.53
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,550.08,388.69
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,733.33,520.94
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,881.61,616.77
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,850.1,594.7
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,816.2,573.27
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,779.19,552.04
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,740.16,529.23
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,696.25,501.84
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,651.13,472.27
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,501.08,364.87
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,381.63,277.2
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,429.33,314.07
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,447.94,325.46
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,394.1,283.86
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,341.55,242.46
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,285.69,197.46
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,234.72,155.61
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,183.13,114.42
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,135.79,78.24
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,90.14,47.97
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,51.28,29.76
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,35.95,24.63
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,30.06,19.12
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,19.41,7.3
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,10.81,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,22.53,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,61.72,23.22
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,114.11,75.75
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,176.18,126.82
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,233.24,174.72
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,297.91,227.93
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,355.73,274.78
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,417.65,323.18
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,474.19,365.3
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,532.98,407.45
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,585.11,443.83
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,636.08,478.11
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,683.77,508.29
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,730.78,537.46
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,772.04,562.94
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,811.77,587.14
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,842.49,604.67
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,876.09,623.99
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,903.61,639.95
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,928.47,654.24
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,946.22,663.51
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,960.88,670.97
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,970.81,676.32
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,977.53,679.85
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,977.6,679.46
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,974.4,677.27
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,967.91,673.22
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,958.23,667.35
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,939.12,654.46
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,917.31,640.09
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,893.76,627.28
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,867.56,612.75
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,730.57,521.61
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,599.38,427.53
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,676.68,487.97
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,728.83,527.01
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,515.68,377.21
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,331.48,241.14
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,372.96,273.61
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,406.93,298.76
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,436.46,321.56
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,440.26,322.93
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,386.79,281.46
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,334.91,240.32
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,227.93,162.99
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,162.15,120.31
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,161.95,111.28
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,135.46,80.21
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,91.39,50.98
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,53.74,33.19
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,38.69,26.88
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,30.58,19.45
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,19.07,6.21
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,8.85,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,23.41,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,64.21,21.22
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,118.48,78.02
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,180.54,129.24
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,237.72,177.29
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,302.47,230.42
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,360.08,276.81
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,421.66,324.46
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,478.57,366.49
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,536.19,407.44
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,588.49,443.04
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,641.13,476.89
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,688.56,505.79
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,735.28,533.58
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,772.48,555.75
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,812.31,579.44
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,846.67,598.18
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,878.78,615.32
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,905.59,630.32
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,929.67,643.68
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,948.47,652.57
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,964.2,659.69
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,973.74,665.56
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,980.02,669.69
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,981.52,669.77
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,979.69,668.03
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,972.09,663.41
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,961.23,657.03
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,945.33,648.64
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,926.38,638.45
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,902.98,624.76
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,876.75,609.37
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,845.98,591.84
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,812.72,572.58
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,687.69,490.86
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,575.14,411.06
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,623.17,450.8
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,647.25,471.39
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,564.05,410.69
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,495.11,360.16
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,477.07,348.21
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,444.13,323.21
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,389.64,281.13
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,336.37,238.76
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,282.16,194.39
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,230.23,151.25
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,176.11,107.75
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,128.27,71.2
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,81.88,40.98
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,41.78,23.86
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,30.1,19.68
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,24.82,14.67
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,16.22,3.45
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,8.85,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,23.44,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,65.01,17.9
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,118.84,77.25
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,180.91,128.23
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,237.92,175.86
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,302.34,228.3
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,360.38,274.53
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,422.38,321.93
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,476.71,361.28
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,534.26,401.17
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,586.43,436.48
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,638.89,470.03
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,686.3,498.44
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,732.78,525.62
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,769.95,548.18
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,809.74,572.35
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,841.81,590.29
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,871.2,606.54
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,897.59,622.16
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,921.31,636.21
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,835.91,581.62
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,721.11,501.73
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,733.6,511.09
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,744.8,518.28
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,596.92,419.29
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,449.68,317.81
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,718.56,510.46
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,953.2,657.3
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,738.79,517.81
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,513.62,360.69
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,452.81,320.9
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,393.45,280.16
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,279.17,200.8
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,165.93,119.33
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,279.62,203.06
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,388.71,279.81
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,463.76,334.18
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,526.15,378.32
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,541.9,392.35
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,538.23,391.77
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,485.08,352.6
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,433.98,314.19
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,380.6,273.67
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,328.94,233.24
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,276.28,190.97
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,226.45,150.45
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,176.42,110.96
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,131.16,77.11
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,87.31,48.8
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,49.92,36.37
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,37.74,25.88
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,29.16,17.98
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,14.67,1.31
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,19.62,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,53.56,10.83
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,106.14,69.34
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,167.53,119.97
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,225.17,167.94
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,290.87,221.47
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,348.74,268.17
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,410.87,316.46
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,467.55,359.27
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,526.58,402.36
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,579.08,438.65
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,630.5,472.82
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,678.58,502.68
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,726.09,531.5
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,767.29,556.67
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,806.95,580.58
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,839.95,598.78
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,876.18,618.84
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,902.96,634.8
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,927.01,649.18
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,944.87,658.5
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,959.6,666.03
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,970.06,671.62
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,977.26,675.39
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,978.66,674.43
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,976.74,671.65
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,969.51,667.21
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,959.01,660.95
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,944.08,652.13
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,925.92,641.46
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,812.37,569.82
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,697.42,489.01
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,766.47,543.06
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,811.56,574.11
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,687.61,491.13
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,576.09,411.04
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,623.17,449.97
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,645.1,469.05
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,507.98,369.75
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,399.91,290.28
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,434.43,317.34
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,440.52,319.8
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,385.44,276.95
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,331.63,234.09
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,277.14,189.82
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,225.28,147.05
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,171.09,103.46
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,123.31,67.28
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,76.99,38.09
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,37.5,25.97
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,29.65,19.18
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,24.35,14.07
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,11.9,0.0
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,19.46,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,53.18,6.46
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,106.7,69.08
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,169.37,120.77
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,226.21,168.2
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,290.7,220.78
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,348.84,267.38
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,411.24,315.37
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,467.89,356.85
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,526.76,398.17
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,577.74,432.71
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,630.94,467.3
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,679.32,496.71
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,727.2,525.14
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,768.55,547.98
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,808.36,569.35
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,839.02,585.48
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,872.38,603.17
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,898.81,618.64
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,922.54,632.6
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,940.6,641.94
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,955.58,649.57
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,965.86,655.85
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,972.91,660.39
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,800.6,553.74
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,605.43,420.4
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,792.82,554.57
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,953.66,655.7
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,868.54,602.19
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,777.11,539.53
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,825.81,577.58
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,860.79,600.95
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,829.38,582.06
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,795.73,562.28
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,758.06,540.28
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,718.68,516.87
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,597.48,431.64
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,495.0,357.29
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,503.73,366.79
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,498.84,364.85
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,408.08,298.68
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,333.88,244.71
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,167.47,123.01
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,8.69,1.26
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,7.24,0.15
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.79,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.82,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.86,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.89,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.93,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.44,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.96,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.48,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.86,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,15.45,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,41.65,26.17
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,68.28,48.7
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,100.98,75.72
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,140.03,107.56
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,172.74,133.79
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,206.28,160.02
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,356.76,278.01
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,527.26,405.38
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,577.7,439.51
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,630.04,474.5
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,603.41,450.78
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,552.24,409.76
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,627.3,462.14
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,698.66,509.52
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,700.19,505.65
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,688.52,494.05
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,813.3,580.91
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,924.77,647.43
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,844.34,592.7
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,733.52,513.16
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,718.16,503.03
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,693.33,485.89
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,749.42,522.93
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,796.37,552.71
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,886.41,615.59
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,954.57,656.03
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,939.54,646.18
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,921.28,635.59
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,897.41,621.67
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,870.67,606.03
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,839.27,587.48
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,805.3,567.25
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,767.18,544.24
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,727.06,519.73
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,683.46,493.26
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,638.35,464.09
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,589.52,431.06
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,540.0,396.4
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,487.26,357.48
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,432.57,315.93
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,378.05,273.47
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,324.8,230.6
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,183.23,128.48
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,92.94,68.47
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,79.6,58.41
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,66.31,48.02
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,53.09,37.45
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,39.6,27.98
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,28.0,17.87
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,16.4,7.49
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,8.19,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,13.27,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,28.42,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,95.08,61.58
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,174.49,124.4
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,231.47,172.61
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,295.96,225.8
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,353.58,272.49
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,415.34,320.52
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,397.28,305.47
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,354.7,270.96
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,393.54,298.46
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,431.99,324.11
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,472.57,350.62
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,513.1,376.31
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,461.2,336.1
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,401.91,291.24
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,360.99,261.41
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,310.58,224.5
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,446.82,321.07
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,586.2,413.31
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,541.39,380.79
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,486.35,343.3
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,486.84,343.73
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,486.98,343.39
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,547.93,385.14
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,615.05,429.42
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,622.7,433.75
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,629.43,438.22
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,655.93,456.47
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,684.72,475.69
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,685.89,478.04
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,684.9,479.36
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,557.4,394.26
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,437.89,312.58
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,390.73,281.34
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,345.0,249.9
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,383.47,278.62
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,417.31,302.88
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,393.45,286.96
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,368.87,270.7
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,200.85,148.98
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,38.66,25.1
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,30.43,18.89
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,22.21,12.38
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,90.27,66.53
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,150.44,112.84
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,126.12,94.16
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,102.93,76.53
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,83.68,61.86
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,63.3,48.2
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,44.72,31.99
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,25.86,14.94
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,13.03,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,11.3,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,23.61,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,85.37,55.28
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,151.85,108.85
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,208.02,155.44
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,274.54,209.21
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,281.84,217.12
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,273.0,210.81
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,384.13,295.47
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,511.68,387.53
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,464.02,348.14
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,383.63,285.76
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,545.1,403.86
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,713.71,515.69
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,675.81,484.73
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,614.81,439.17
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,626.98,445.18
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,636.26,448.3
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,776.33,545.08
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,916.89,631.11
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,847.81,584.23
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,756.21,520.54
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,754.97,519.93
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,752.01,517.13
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,867.27,597.05
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,962.98,655.41
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,774.45,535.72
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,570.74,396.66
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,397.56,282.62
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,231.21,165.95
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,401.99,289.59
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,568.59,401.89
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,616.43,434.94
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,654.56,462.42
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,695.61,494.87
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,715.99,512.26
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,585.75,421.84
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,475.87,343.29
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,377.98,275.82
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,289.6,212.98
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,194.03,143.55
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,101.4,73.81
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,225.25,166.53
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,315.45,225.29
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,172.72,121.13
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,75.31,54.62
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,107.17,69.74
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,116.1,66.38
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,72.63,39.81
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,40.08,28.3
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,32.54,21.55
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,23.95,13.01
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,12.12,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
