Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,15.64,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,42.54,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,96.34,60.64
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,157.35,111.94
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,214.67,160.17
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,280.43,214.6
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,266.02,206.49
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,223.15,173.46
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,362.47,282.97
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,519.38,400.26
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,570.33,435.19
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,623.41,471.19
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,672.22,501.76
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,720.73,531.45
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,762.18,555.83
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,797.39,575.8
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,832.34,595.37
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,865.18,613.34
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,804.71,572.87
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,711.08,505.16
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,682.04,485.08
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,641.64,456.76
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,699.69,496.73
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,748.84,529.64
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,866.53,612.83
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,964.06,672.69
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,760.08,539.73
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,535.57,380.5
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,738.77,530.22
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,906.47,640.13
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,725.61,518.98
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,546.29,390.18
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,684.98,495.66
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,792.53,570.01
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,754.6,544.9
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,714.78,519.78
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,480.53,355.23
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,277.74,203.56
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,297.73,220.11
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,315.08,233.6
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,244.99,182.15
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,180.18,134.1
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,200.4,149.95
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,217.02,162.19
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,138.25,102.6
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,63.79,45.59
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,54.11,38.14
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,44.43,30.47
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,35.24,23.03
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,26.05,16.48
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,17.84,9.27
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,9.64,1.72
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,4.91,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,7.86,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,59.09,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,120.38,75.56
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,189.7,135.7
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,250.52,188.21
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,319.32,245.96
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,379.44,296.03
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,445.06,348.4
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,504.41,393.69
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,565.58,438.54
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,620.67,478.01
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,672.11,512.37
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,721.75,542.91
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,770.48,571.97
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,813.11,596.24
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,853.82,618.74
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,782.32,567.87
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,672.67,486.35
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,829.46,596.64
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,974.17,683.0
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,993.29,690.22
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,1009.03,697.26
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,1018.81,702.25
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,1025.02,705.31
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,1025.63,703.82
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,1022.59,700.38
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,1014.0,695.23
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,1001.85,688.15
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,984.35,678.02
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,963.5,666.0
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,937.92,650.19
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,909.25,632.58
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,875.93,613.09
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,839.92,591.84
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,799.25,567.47
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,756.36,541.44
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,709.9,512.74
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,661.9,481.2
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,610.14,445.71
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,557.57,408.49
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,502.45,367.87
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,447.43,325.87
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,389.9,280.9
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,330.88,233.41
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,273.01,185.55
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,217.84,139.5
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,162.99,95.52
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,112.63,58.62
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,61.98,29.36
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,30.89,20.71
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,25.67,15.89
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,20.11,9.41
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,12.78,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,7.37,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,48.64,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,114.9,71.53
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,183.35,131.39
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,243.43,183.66
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,311.31,241.16
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,371.71,290.83
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,434.86,340.46
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,493.07,383.45
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,552.95,425.5
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,607.13,463.29
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,661.47,498.99
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,710.29,528.62
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,753.75,554.03
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,795.6,578.71
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,835.65,601.77
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,871.15,621.23
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,904.19,638.93
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,931.17,653.05
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,955.21,665.33
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,973.78,674.01
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,989.07,680.81
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,999.01,684.79
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,1005.48,686.86
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,875.49,605.53
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,725.48,502.63
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,782.16,542.23
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,840.96,579.55
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,901.43,621.87
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,944.8,647.25
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,919.99,631.08
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,892.21,614.21
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,859.03,595.02
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,823.32,574.2
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,783.24,550.48
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,741.16,525.25
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,695.75,497.43
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,648.88,466.31
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,597.63,432.2
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,544.44,395.55
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,490.01,355.89
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,435.88,315.04
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,379.14,270.97
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,324.0,226.76
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,267.47,180.8
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,211.54,135.15
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,157.96,93.38
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,109.3,58.58
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,63.49,33.07
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,36.44,25.27
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,29.16,18.64
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,21.36,9.68
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,13.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,31.86,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,93.43,57.58
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,156.91,112.52
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,215.61,162.11
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,282.72,217.5
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,320.25,249.81
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,352.89,276.88
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,436.01,340.72
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,525.36,406.72
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,580.03,444.65
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,635.4,481.87
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,632.38,474.29
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,613.8,456.26
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,713.04,525.82
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,813.76,588.89
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,780.22,562.16
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,727.91,521.24
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,765.35,544.89
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,801.8,566.39
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,736.57,519.09
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,666.2,469.08
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,642.62,452.37
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,617.67,434.21
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,621.65,435.96
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,624.84,436.91
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,623.1,435.09
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,620.59,432.89
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,621.05,433.6
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,620.47,433.63
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,650.68,455.26
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,672.68,471.11
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,663.47,465.31
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,651.87,458.36
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,642.63,453.91
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,626.53,444.9
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,602.64,430.24
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,574.35,412.2
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,522.75,377.69
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,472.79,343.6
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,433.02,315.4
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,390.14,283.69
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,353.49,254.97
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,310.44,219.66
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,257.04,176.82
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,207.29,136.72
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,157.08,98.08
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,112.08,66.23
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,69.69,41.87
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,44.88,32.47
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,33.69,22.46
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,21.89,9.36
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,13.76,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,22.54,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,79.41,47.92
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,134.94,96.38
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,190.42,143.03
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,254.38,196.13
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,311.86,242.88
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,377.19,294.0
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,433.93,336.89
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,493.4,380.23
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,546.64,417.6
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,600.85,454.31
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,649.06,484.6
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,696.98,512.9
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,739.15,536.5
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,780.09,558.59
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,821.15,580.91
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,859.31,600.9
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,885.64,613.56
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,909.28,624.6
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,925.84,631.1
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,939.15,635.82
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,948.79,640.71
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,955.24,643.89
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,953.87,641.36
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,949.24,637.17
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,941.64,632.71
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,930.9,626.55
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,915.53,617.47
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,892.88,604.23
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,868.13,589.25
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,840.82,572.81
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,807.76,553.71
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,772.84,533.38
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,734.36,510.66
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,694.34,486.1
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,649.8,457.51
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,603.63,427.19
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,554.75,395.04
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,505.88,361.79
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,453.68,324.42
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,402.47,286.58
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,317.29,225.89
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,254.67,182.49
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,215.84,153.14
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,178.41,124.43
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,147.57,96.41
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,107.11,62.48
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,66.55,39.85
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,44.23,31.14
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,32.59,20.85
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,20.32,6.9
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,12.78,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,31.28,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,92.9,53.64
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,156.43,109.21
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,215.54,158.96
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,283.54,215.09
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,342.81,263.11
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,406.71,312.79
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,464.44,356.26
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,522.97,398.73
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,577.04,436.96
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,631.63,474.18
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,680.32,503.96
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,728.28,532.56
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,770.44,557.91
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,806.23,578.75
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,843.19,598.87
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,872.48,613.77
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,894.54,624.06
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,919.19,635.89
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,937.26,643.56
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,952.21,649.4
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,961.39,653.18
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,967.32,655.18
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,968.57,655.5
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,966.5,654.05
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,900.18,613.57
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,822.62,560.25
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,870.42,594.74
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,906.22,615.43
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,880.94,599.3
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,853.01,582.38
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,820.11,563.28
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,785.04,542.77
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,745.88,518.79
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,705.05,493.35
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,659.07,463.74
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,612.33,432.93
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,561.6,398.98
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,511.63,364.49
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,458.44,326.37
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,406.48,287.94
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,352.21,247.32
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,300.2,207.14
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,246.96,165.26
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,197.93,126.69
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,149.13,90.43
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,105.53,60.92
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,64.76,38.89
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,44.42,31.1
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,32.32,20.41
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,19.59,4.99
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,12.29,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,20.18,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,76.25,43.25
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,132.72,93.15
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,187.75,139.06
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,250.91,190.99
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,308.52,237.23
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,371.34,285.73
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,429.69,329.2
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,487.93,371.0
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,541.55,408.5
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,596.24,445.52
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,643.04,475.38
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,689.26,504.04
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,731.5,529.56
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,772.6,553.85
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,803.26,570.62
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,831.14,585.56
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,858.28,601.15
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,883.1,615.26
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,899.8,623.14
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,913.59,629.36
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,833.17,575.61
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,743.26,513.65
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,700.15,484.25
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,649.02,449.14
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,737.04,509.49
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,819.76,563.53
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,843.63,580.86
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,863.16,595.65
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,838.74,581.94
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,812.18,566.91
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,698.53,490.28
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,593.97,418.2
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,516.99,367.71
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,447.06,320.42
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,510.91,369.06
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,556.72,402.51
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,512.06,371.69
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,467.3,340.67
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,420.61,306.55
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,376.45,273.59
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,187.86,136.61
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,23.17,12.8
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,20.27,10.63
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,17.37,8.34
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,14.47,6.08
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,11.57,3.77
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,8.67,1.39
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,5.78,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,3.37,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.96,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.49,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,25.28,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,84.61,46.73
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,149.22,105.05
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,208.92,155.76
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,277.85,213.34
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,337.74,262.87
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,402.51,314.4
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,462.25,359.87
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,524.83,405.62
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,577.68,443.12
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,632.94,481.0
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,682.88,512.09
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,732.33,541.98
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,774.92,567.18
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,815.9,590.93
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,846.44,608.29
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,879.54,627.26
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,906.96,642.32
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,931.56,655.56
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,949.82,664.33
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,964.89,671.26
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,974.19,676.12
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,980.12,679.14
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,980.76,677.74
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,977.97,674.47
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,969.31,669.18
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,957.3,662.04
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,940.19,650.61
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,919.95,637.42
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,894.78,622.59
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,866.75,606.0
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,832.71,585.62
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,796.34,563.66
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,756.49,540.38
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,714.75,515.51
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,668.31,485.07
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,620.34,452.08
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,546.72,399.96
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,482.68,353.74
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,450.11,329.48
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,410.43,298.0
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,343.13,246.44
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,285.94,201.99
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,235.4,161.13
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,188.77,123.68
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,142.89,86.64
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,95.28,51.67
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,52.8,30.65
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,37.12,25.62
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,26.84,16.16
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,16.45,0.0
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,10.32,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,8.85,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,45.21,23.01
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,89.12,62.91
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,129.63,97.31
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,173.91,134.45
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,216.74,169.77
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,262.01,206.02
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,379.96,298.1
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,516.14,399.88
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,570.2,437.62
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,623.03,473.95
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,672.22,505.95
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,720.95,536.65
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,763.04,561.76
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,803.52,585.43
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,834.85,602.81
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,869.18,622.0
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,895.93,635.39
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,919.87,646.93
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,937.82,655.55
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,952.65,662.35
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,869.93,609.59
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,761.55,533.57
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,723.64,507.41
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,677.48,475.18
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,644.62,453.19
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,611.59,430.8
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,679.7,477.96
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,737.22,516.29
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,657.85,462.24
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,578.57,408.52
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,573.6,406.8
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,566.77,403.14
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,585.72,417.99
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,596.26,426.54
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,551.85,396.38
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,509.78,367.77
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,442.87,321.64
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,382.87,279.7
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,288.72,212.13
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,207.95,153.44
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,183.96,136.39
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,160.56,119.32
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,139.67,103.7
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,119.32,88.33
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,99.39,73.44
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,80.18,58.72
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,61.01,43.41
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,42.49,29.9
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,26.86,15.9
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,10.61,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,5.41,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,9.83,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,67.08,33.75
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,131.42,91.85
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,187.75,139.35
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,254.98,195.05
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,314.02,243.05
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,378.17,293.16
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,435.43,336.45
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,495.4,380.06
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,549.44,418.23
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,604.43,455.79
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,652.71,487.92
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,700.46,517.87
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,740.14,541.34
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,781.1,565.31
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,814.63,584.08
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,845.91,601.25
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,873.04,616.13
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,897.59,629.32
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,914.88,637.56
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,929.12,644.05
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,938.51,648.11
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,944.77,650.39
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,944.61,647.64
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,941.27,643.16
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,933.16,637.31
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,921.94,629.77
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,909.57,622.65
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,890.05,611.31
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,864.8,596.61
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,836.89,580.3
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,730.0,511.53
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,626.95,440.27
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,667.7,473.01
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,688.48,490.09
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,642.74,459.29
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,596.11,427.89
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,522.44,376.39
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,459.02,331.39
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,420.3,303.55
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,377.39,271.06
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,285.64,205.38
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,220.43,160.49
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,210.78,146.54
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,180.5,113.66
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,131.59,77.03
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,88.72,48.97
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,49.01,30.13
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,36.18,24.36
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,25.02,14.04
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,13.27,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,8.36,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
