Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,14.3,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,68.06,32.04
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,127.33,88.19
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,183.84,134.96
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,249.65,188.3
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,309.88,236.9
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,373.7,286.74
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,431.27,329.99
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,491.6,373.7
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,545.21,411.06
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,599.78,447.82
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,648.55,479.4
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,696.97,508.87
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,739.01,532.67
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,777.11,553.41
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,815.35,574.67
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,852.05,594.62
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,878.66,609.39
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,902.59,622.62
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,790.91,549.74
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,651.74,453.36
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,697.87,485.46
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,734.62,509.52
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,743.55,515.32
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,750.98,520.55
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,847.37,588.34
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,922.09,634.84
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,907.77,624.07
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,886.09,610.1
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,738.03,514.27
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,593.1,413.82
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,691.89,487.49
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,764.36,537.83
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,625.27,444.01
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,501.75,357.54
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,559.85,403.26
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,592.22,427.94
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,542.51,393.26
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,491.33,357.21
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,437.38,317.25
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,385.07,277.31
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,331.37,235.62
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,280.07,194.74
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,227.6,152.53
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,179.44,114.21
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,131.24,78.69
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,89.1,51.37
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,50.08,36.45
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,37.95,25.88
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,28.88,16.81
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,18.52,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.83,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,11.72,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,62.97,27.53
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,119.37,83.05
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,174.72,129.53
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,238.89,182.62
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,296.66,229.49
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,359.9,278.87
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,420.03,324.25
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,480.95,368.55
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,534.77,406.54
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,589.68,444.05
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,639.12,476.23
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,688.61,507.11
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,730.78,533.21
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,771.73,558.21
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,808.72,579.21
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,847.58,601.1
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,874.36,615.11
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,898.51,627.53
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,916.11,635.92
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,930.68,642.57
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,819.32,569.74
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,693.47,481.72
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,536.11,378.06
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,380.3,270.32
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,279.62,201.32
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,187.79,135.71
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,340.04,246.55
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,487.46,347.58
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,363.25,260.96
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,239.76,173.42
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,134.87,97.13
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,30.97,18.37
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,138.83,101.19
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,245.61,180.51
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,133.24,96.96
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,21.27,11.05
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,21.26,11.17
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,21.26,11.24
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,78.36,56.42
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,134.34,100.27
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,158.63,119.07
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,179.53,134.89
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,153.74,114.98
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,128.79,95.75
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,104.37,77.08
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,81.27,59.3
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,61.99,46.73
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,42.86,30.1
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,26.09,14.39
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.85,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,12.54,1.08
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,25.1,14.56
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,42.52,29.5
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,60.15,44.42
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,79.83,60.89
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,99.43,77.01
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,129.28,101.29
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,159.84,125.8
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,140.59,109.74
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,121.48,93.84
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,197.1,154.17
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,283.14,220.51
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,270.86,209.8
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,250.65,193.44
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,240.88,185.49
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,231.07,177.51
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,257.5,197.57
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,284.0,217.39
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,308.97,235.51
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,333.9,253.43
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,327.02,247.98
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,320.1,242.69
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,296.63,225.05
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,273.31,207.52
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,282.77,214.66
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,292.09,221.58
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,315.89,239.49
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,339.35,257.01
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,286.25,217.66
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,233.87,178.48
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,190.63,145.44
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,147.91,112.33
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,162.86,124.33
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,177.6,136.05
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,149.55,114.23
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,121.82,92.56
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,153.81,118.47
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,184.95,143.57
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,122.53,94.22
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,59.94,43.8
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,63.8,47.2
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,67.67,50.56
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,58.47,43.11
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,49.27,35.59
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,40.56,28.42
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,31.85,21.12
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,23.64,15.01
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,15.43,7.57
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,9.16,1.35
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,63.16,21.62
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,141.27,98.3
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,201.63,151.09
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,271.98,211.44
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,332.27,263.07
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,397.62,316.99
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,455.69,363.57
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,514.5,409.14
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,568.72,449.21
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,623.45,488.23
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,671.09,519.61
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,717.8,549.66
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,666.72,508.27
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,590.08,446.27
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,516.93,390.13
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,436.41,327.59
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,528.59,395.22
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,613.79,455.12
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,466.15,347.17
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,300.74,223.9
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,356.73,265.48
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,405.0,299.85
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,629.63,464.1
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,842.22,608.11
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,758.37,547.08
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,681.74,492.83
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,712.29,516.56
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,743.33,539.22
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,489.7,362.6
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,241.68,179.33
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,412.21,308.49
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,569.53,419.58
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,416.52,309.74
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,272.8,204.18
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,393.61,297.44
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,495.87,371.5
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,413.73,310.43
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,341.74,257.46
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,312.94,236.46
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,283.31,213.99
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,292.03,216.6
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,274.92,194.84
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,220.62,149.13
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,170.26,107.61
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,120.27,69.93
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,76.76,42.44
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,39.59,28.38
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,33.51,22.64
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,22.61,10.8
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,14.74,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,58.3,16.37
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,132.59,92.24
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,192.72,144.12
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,262.77,203.03
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,323.32,253.89
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,389.18,307.13
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,447.85,352.26
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,508.99,397.28
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,564.09,436.85
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,619.97,475.59
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,666.36,506.31
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,714.13,536.67
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,756.81,562.39
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,797.96,586.67
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,834.26,608.12
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,868.46,628.07
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,889.62,639.25
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,913.32,652.12
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,931.69,661.16
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,946.95,668.35
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,956.61,673.51
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,962.93,676.8
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,964.24,675.86
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,962.14,673.02
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,952.96,667.35
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,940.43,659.82
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,799.02,567.7
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,651.91,463.45
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,672.37,480.74
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,688.36,493.21
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,561.71,405.52
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,438.92,318.75
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,490.52,358.3
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,532.79,389.13
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,579.67,425.98
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,601.43,443.53
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,549.17,406.09
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,496.63,367.8
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,441.83,325.78
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,387.8,282.96
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,331.02,237.28
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,274.3,190.56
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,218.83,144.68
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,167.25,102.67
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,116.2,64.75
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,71.45,37.42
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,34.87,24.25
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,28.98,18.74
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,18.69,7.15
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,9.83,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,62.74,13.51
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,142.4,98.56
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,203.77,152.27
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,275.23,212.88
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,337.0,264.46
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,403.9,317.78
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,464.16,363.98
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,525.29,408.81
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,580.6,448.31
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,636.41,486.73
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,686.17,517.76
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,735.18,547.45
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,778.18,572.89
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,814.69,593.68
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,849.87,613.37
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,882.63,631.28
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,909.51,645.69
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,933.45,658.23
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,951.51,666.82
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,966.28,673.5
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,975.21,677.06
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,980.66,678.68
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,980.16,676.62
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,976.13,672.68
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,967.19,666.23
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,954.78,657.91
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,934.45,643.7
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,911.09,627.93
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,885.07,611.93
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,856.15,594.23
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,821.78,572.93
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,784.91,550.06
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,743.18,525.35
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,699.58,499.11
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,652.4,467.99
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,603.41,434.81
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,551.23,398.38
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,498.75,360.52
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,443.01,319.1
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,387.95,276.72
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,330.98,232.19
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,274.08,186.52
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,218.08,140.92
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,165.8,99.09
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,114.06,61.84
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,68.82,35.33
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,34.29,23.32
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,28.37,17.75
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,18.49,5.72
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,9.83,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,63.35,7.96
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,144.84,98.95
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,205.88,152.88
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,276.56,213.25
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,338.62,265.3
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,405.84,319.26
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,464.9,364.78
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,526.12,409.86
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,580.08,448.21
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,636.51,486.85
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,685.87,518.42
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,734.4,548.45
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,777.66,573.3
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,819.21,596.32
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,849.75,612.34
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,882.78,629.77
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,909.84,642.3
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,934.01,652.8
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,952.26,660.45
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,967.25,666.18
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,976.04,669.6
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,981.35,671.12
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,981.63,669.53
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,978.38,666.06
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,968.8,660.37
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,955.78,652.82
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,936.98,641.66
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,914.94,628.62
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,887.6,613.64
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,857.35,596.78
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,822.74,577.03
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,785.66,555.48
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,743.49,529.73
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,699.42,502.44
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,651.11,469.98
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,601.71,435.88
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,548.15,398.73
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,494.93,360.42
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,438.86,317.99
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,383.72,274.86
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,326.52,229.26
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,269.54,182.9
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,212.93,137.02
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,160.52,95.4
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,109.58,59.01
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,65.19,33.62
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,33.7,22.83
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,27.74,17.2
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,13.48,1.49
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,51.48,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,116.7,78.48
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,174.98,128.31
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,245.73,187.19
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,306.49,237.24
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,372.76,289.75
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,432.35,335.3
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,495.26,381.42
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,549.63,419.95
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,604.9,457.67
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,655.18,489.84
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,703.06,518.29
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,745.54,542.9
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,786.55,566.0
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,822.2,585.17
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,855.79,602.71
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,882.46,615.67
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,900.88,623.5
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,919.66,632.53
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,935.4,639.74
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,944.78,644.56
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,950.84,647.6
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,950.96,648.23
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,947.69,647.04
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,938.81,641.7
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,926.59,634.54
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,907.75,623.11
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,885.91,609.95
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,859.89,594.7
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,831.07,577.73
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,797.7,557.86
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,761.87,536.34
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,720.62,512.2
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,678.05,486.26
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,631.15,454.71
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,583.11,421.52
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,531.67,385.4
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,480.11,348.0
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,425.28,306.65
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,371.35,264.64
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,313.58,219.08
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,259.83,175.51
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,205.38,131.55
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,155.05,91.89
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,105.46,56.89
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,62.65,32.97
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,34.49,23.21
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,28.09,17.15
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,13.69,0.0
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,52.92,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,123.14,81.75
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,181.8,132.52
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,250.52,189.81
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,282.16,217.57
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,312.04,241.93
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,399.49,308.48
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,495.98,378.5
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,550.07,415.73
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,605.0,452.55
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,651.89,482.06
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,700.3,511.04
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,742.58,535.7
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,783.33,558.98
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,820.39,579.52
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,850.61,595.55
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,876.57,610.97
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,899.71,624.74
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,917.62,634.12
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,932.34,641.68
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,940.76,646.0
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,945.82,648.49
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,944.77,647.03
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,940.31,643.7
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,931.37,638.31
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,919.09,631.06
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,898.76,619.05
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,875.56,605.41
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,849.24,589.86
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,820.18,572.61
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,786.07,552.74
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,751.29,532.22
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,710.19,506.82
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,667.43,479.13
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,620.08,447.0
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,572.08,413.6
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,520.95,377.9
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,469.87,340.97
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,413.85,298.65
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,360.76,257.21
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,305.61,213.54
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,253.04,171.05
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,199.62,128.52
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,151.34,91.2
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,103.61,58.08
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,62.98,35.58
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,37.13,25.36
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,28.53,17.33
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,14.39,0.0
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,47.16,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,107.75,71.57
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,164.1,119.88
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,230.72,174.73
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,291.34,224.07
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,356.56,275.17
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,415.38,319.52
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,477.4,364.33
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,531.59,401.66
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,586.85,438.28
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,635.74,469.16
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,684.37,498.19
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,726.17,522.51
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,763.89,543.83
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,798.38,563.61
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,830.67,581.87
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,856.98,596.68
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,880.68,609.93
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,807.48,561.38
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,717.46,498.2
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,778.62,539.39
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,831.86,573.39
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,881.41,606.91
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,921.63,629.97
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,912.24,623.76
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,899.74,616.4
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,880.95,606.18
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,859.4,594.31
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,833.39,578.93
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,804.86,561.98
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,770.9,541.54
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,734.88,519.68
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,694.62,493.56
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,652.99,465.65
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,606.62,434.56
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,559.79,402.34
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,509.08,367.3
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,458.73,331.29
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,405.62,291.5
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,353.89,251.55
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,299.8,209.35
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,248.69,168.67
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,196.79,127.73
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,149.62,91.57
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,102.75,59.36
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,63.38,37.54
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,39.31,26.97
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,28.68,17.11
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,14.48,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
