Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.91,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,9.64,0.18
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,21.23,11.56
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,32.83,21.61
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,45.41,32.32
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,58.17,43.01
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,72.11,54.44
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,86.05,65.65
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,218.66,174.1
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,352.16,278.63
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,396.41,310.99
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,449.9,349.86
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,453.65,350.18
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,463.02,354.66
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,396.18,302.15
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,316.36,239.68
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,345.11,261.11
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,373.88,281.91
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,373.41,280.42
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,372.71,278.97
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,444.13,331.69
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,523.41,388.39
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,331.28,248.27
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,148.89,110.05
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,369.49,278.4
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,578.76,427.51
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,714.07,529.07
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,823.78,606.66
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,605.82,452.18
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,392.87,291.76
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,303.03,226.95
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,214.12,160.47
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,431.98,332.19
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,609.88,463.32
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,435.86,331.71
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,289.62,219.5
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,243.04,184.93
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,199.56,152.01
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,203.8,155.45
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,204.69,155.58
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,175.75,133.06
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,147.5,110.84
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,120.17,89.14
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,94.08,68.53
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,69.01,49.35
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,47.3,34.22
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,30.19,18.4
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,12.55,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,6.39,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,31.05,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,85.52,38.01
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,147.49,105.15
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,217.25,164.82
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,277.62,217.28
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,344.42,273.8
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,264.5,211.91
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,150.04,117.69
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,182.85,143.87
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,210.68,165.32
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,202.85,158.1
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,201.23,155.81
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,162.68,125.03
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,124.96,94.8
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,160.09,122.16
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,195.5,149.19
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,308.94,236.59
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,418.29,317.95
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,279.58,213.1
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,140.41,105.26
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,86.21,62.98
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,32.9,20.71
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,205.85,156.58
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,381.67,287.47
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,346.15,260.27
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,305.46,229.99
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,377.16,284.14
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,441.36,331.44
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,379.86,285.79
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,320.23,241.5
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,391.79,296.76
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,460.7,348.3
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,438.78,332.9
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,416.19,317.25
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,267.27,205.06
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,128.49,97.09
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,149.83,114.45
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,170.35,130.81
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,103.73,78.35
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,36.7,24.47
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,31.86,20.67
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,27.02,16.79
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,22.19,12.8
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,17.36,8.76
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,13.01,5.1
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,8.67,1.74
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,5.3,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.97,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.93,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.71,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,16.88,7.9
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,26.06,15.88
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,36.69,24.99
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,47.33,34.0
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,58.47,43.18
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,69.67,52.23
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,55.08,39.98
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,40.57,27.87
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,35.74,23.76
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,30.91,19.68
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,21.25,11.7
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,11.59,3.78
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,19.81,10.39
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,28.04,16.94
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,29.01,17.68
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,29.98,18.42
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,59.04,41.42
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,88.14,64.1
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,61.0,42.72
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,33.87,21.3
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,43.56,28.91
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,53.25,36.44
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,146.46,108.89
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,240.64,179.89
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,170.71,126.67
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,101.8,73.85
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,139.49,103.05
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,177.07,131.71
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,238.6,178.38
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,301.43,225.13
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,243.03,182.03
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,188.55,141.5
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,193.25,145.58
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,197.57,149.21
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,319.34,243.8
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,403.85,303.5
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,349.17,258.52
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,297.32,215.64
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,244.02,171.42
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,194.41,130.15
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,144.56,90.77
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,101.21,59.61
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,59.86,35.25
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,36.58,25.08
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,26.9,14.84
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,31.74,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,86.76,29.21
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,151.42,106.47
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,223.71,168.24
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,285.09,220.89
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,352.95,277.07
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,232.68,184.7
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,67.67,49.89
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,154.15,120.05
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,242.87,189.01
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,455.68,355.28
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,673.65,511.33
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,502.21,382.33
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,279.6,210.33
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,434.64,328.06
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,596.67,441.98
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,548.55,404.37
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,505.37,371.61
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,708.05,519.48
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,894.22,638.3
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,746.66,537.18
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,571.99,411.19
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,749.23,539.99
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,901.14,635.6
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,890.42,626.1
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,876.31,616.72
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,857.08,605.12
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,834.65,591.61
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,806.63,574.58
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,775.79,555.74
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,741.25,533.35
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,704.2,509.24
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,662.35,483.34
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,618.69,454.1
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,571.11,420.37
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,522.33,384.76
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,469.72,345.23
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,415.77,303.44
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,360.64,259.42
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,306.5,214.86
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,250.59,168.98
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,197.53,125.05
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,143.63,82.19
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,94.78,47.37
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,46.63,21.57
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,24.9,15.16
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,17.87,7.44
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,12.78,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,34.31,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,93.06,25.01
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,160.09,112.09
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,234.28,175.67
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,296.51,229.1
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,365.09,285.69
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,422.85,331.29
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,485.53,378.25
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,539.73,416.75
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,594.56,453.89
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,643.2,484.02
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,691.08,511.6
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,728.26,532.57
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,768.03,554.84
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,802.7,572.16
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,835.08,587.64
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,859.44,600.29
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,880.79,611.13
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,896.86,618.51
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,909.56,623.99
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,916.91,627.65
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,920.75,629.42
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,917.88,626.11
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,911.48,620.92
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,900.07,614.18
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,885.22,605.56
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,862.13,590.88
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,836.2,574.64
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,807.04,557.63
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,775.18,538.9
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,738.86,517.26
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,700.43,494.12
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,559.63,398.42
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,435.58,311.38
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,383.85,276.55
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,335.55,242.89
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,387.79,280.53
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,408.59,291.12
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,352.89,247.76
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,298.1,204.72
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,242.85,161.42
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,191.2,120.54
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,139.46,81.65
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,95.14,51.84
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,52.89,29.54
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,32.85,21.37
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,21.45,9.02
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,11.8,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,16.97,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,44.4,5.59
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,100.88,70.48
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,160.12,120.94
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,222.57,173.32
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,286.95,226.33
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,180.47,143.21
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,54.11,39.11
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,45.4,31.91
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,36.7,24.61
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,62.84,45.73
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,89.13,66.52
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,94.04,70.0
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,98.96,73.51
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,114.36,85.17
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,129.78,96.66
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,113.75,84.0
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,97.91,71.61
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,128.96,95.29
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,160.16,118.45
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,165.44,122.11
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,170.71,125.89
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,159.32,116.98
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,147.99,108.24
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,124.34,90.48
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,100.85,72.74
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,116.47,84.58
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,132.09,96.16
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,126.65,92.07
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,121.23,88.1
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,114.36,83.08
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,107.52,78.07
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,113.78,83.2
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,120.02,88.31
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,111.25,81.79
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,102.51,75.31
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,81.74,59.5
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,60.9,43.35
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,54.12,38.11
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,47.34,32.8
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,129.15,92.37
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,185.47,127.54
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,138.89,91.65
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,100.4,64.69
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,62.07,41.11
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,40.47,27.94
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,23.66,9.4
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,6.88,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,13.39,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,32.38,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,90.01,62.91
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,146.34,111.26
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,100.32,77.31
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,47.34,34.21
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,59.44,44.36
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,71.81,54.47
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,73.53,55.61
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,75.43,56.88
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,84.75,64.17
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,94.15,71.43
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,139.92,107.7
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,186.33,143.58
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,138.0,105.02
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,91.0,67.52
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,160.06,121.72
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,230.31,175.09
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,229.51,173.69
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,228.73,172.61
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,263.89,198.97
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,299.01,224.84
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,254.6,191.05
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,210.79,157.82
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,252.75,189.56
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,294.5,220.48
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,301.71,225.39
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,308.67,230.29
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,374.35,279.47
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,432.26,321.87
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,417.65,311.42
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,402.56,301.01
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,434.47,326.16
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,457.88,344.19
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,473.34,356.73
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,473.91,357.04
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,285.77,217.04
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,129.9,98.0
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,127.6,96.83
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,125.13,95.17
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,163.41,119.92
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,180.22,124.44
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,134.02,88.9
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,95.93,62.21
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,58.39,39.05
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,38.18,26.0
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,19.71,5.32
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.91,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,9.64,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,31.45,18.99
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,53.99,38.55
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,83.59,63.41
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,118.82,92.65
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,150.26,118.39
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,183.08,144.8
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,201.89,159.28
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,220.11,173.0
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,226.36,177.05
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,231.87,180.48
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,252.22,195.12
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,272.58,209.41
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,259.3,198.21
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,254.23,193.46
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,223.11,169.05
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,192.32,145.03
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,233.48,175.85
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,274.79,205.74
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,280.43,209.4
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,286.01,213.3
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,267.62,199.4
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,249.39,185.76
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,503.31,375.26
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,736.84,533.38
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,753.05,542.27
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,766.21,551.97
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,738.97,533.99
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,709.93,515.15
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,625.47,457.31
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,546.48,402.32
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,560.82,414.65
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,562.86,416.66
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,457.71,340.49
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,367.1,274.37
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,379.06,283.15
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,374.58,276.91
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,316.63,231.7
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,261.96,188.48
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,214.65,151.52
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,175.33,121.35
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,130.91,87.88
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,92.44,60.9
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,56.38,38.26
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,36.62,24.54
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,18.89,2.61
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,14.5,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,37.64,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,96.88,66.65
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,164.31,124.69
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,222.96,174.5
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,288.69,228.79
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,204.41,162.72
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,92.78,70.99
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,112.51,86.97
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,132.21,102.18
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,167.59,129.45
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,203.63,156.44
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,186.08,142.0
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,168.56,127.85
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,208.7,158.11
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,249.27,187.78
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,413.0,310.46
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,563.6,417.07
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,520.01,382.7
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,465.71,342.49
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,445.15,327.6
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,424.3,312.2
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,424.36,311.81
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,424.18,311.14
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,358.42,263.94
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,288.45,213.2
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,400.79,296.82
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,509.13,373.86
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,363.03,268.88
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,224.76,166.81
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,120.86,88.89
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,18.37,8.95
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,83.24,60.37
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,148.08,110.94
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,139.22,104.18
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,130.38,97.63
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,88.49,65.22
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,46.38,31.95
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,26.55,16.02
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.75,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.79,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.82,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.37,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.93,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.44,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.96,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.48,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,15.91,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,44.09,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,106.82,72.05
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,171.22,127.93
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,230.81,178.87
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,297.82,234.98
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,356.81,283.3
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,423.46,335.99
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,366.66,291.25
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,294.63,232.73
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,364.33,287.4
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,447.14,349.74
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,338.06,263.53
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,213.68,164.05
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,310.34,238.91
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,402.08,306.93
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,313.88,239.41
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,219.29,166.43
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,310.65,235.84
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,396.19,298.15
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,348.51,262.05
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,293.94,221.18
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,306.7,230.86
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,319.29,240.12
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,197.36,148.57
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,78.44,56.55
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,112.48,83.24
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,146.63,109.48
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,448.53,346.48
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,716.24,539.22
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,390.73,301.39
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,81.31,58.93
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,337.1,263.44
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,559.15,426.02
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,512.68,389.38
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,466.15,353.93
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,416.43,315.64
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,368.02,277.28
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,314.18,233.7
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,265.49,193.69
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,215.22,152.73
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,169.64,116.01
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,123.71,81.38
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,87.31,56.87
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,51.29,37.88
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,34.27,22.18
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,17.63,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,7.37,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,30.9,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,89.36,59.14
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,154.82,115.71
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,85.84,64.41
