Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.89,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,3.37,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.86,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,107.04,83.11
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,220.23,173.34
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,195.22,152.06
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,163.32,125.72
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,146.0,111.57
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,129.2,97.84
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,337.61,261.73
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,551.18,417.65
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,328.37,251.75
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,104.83,77.33
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,287.58,219.44
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,480.48,359.53
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,453.7,338.3
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,435.17,324.28
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,230.29,173.29
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,32.9,20.37
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,367.25,282.3
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,694.91,512.89
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,650.78,478.71
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,612.84,451.79
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,623.91,461.63
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,634.0,469.99
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,418.0,314.48
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,214.61,160.57
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,272.79,206.32
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,325.01,245.88
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,319.6,242.14
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,312.39,237.03
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,362.39,274.03
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,380.96,282.96
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,326.08,237.46
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,273.36,193.24
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,219.0,148.0
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,168.71,106.69
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,118.35,68.45
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,74.69,40.15
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,35.04,24.0
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,27.19,16.09
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,13.31,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,57.16,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,136.63,90.59
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,212.86,159.25
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,276.73,214.53
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,347.77,273.67
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,300.53,238.9
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,218.47,173.51
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,393.58,313.93
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,584.02,456.57
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,633.65,490.08
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,682.69,522.58
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,725.24,550.62
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,766.06,577.22
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,794.94,594.41
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,826.05,613.11
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,850.98,628.09
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,872.92,641.16
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,888.99,649.99
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,901.73,656.8
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,907.85,659.26
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,910.46,659.64
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,770.53,564.9
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,613.24,449.87
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,567.92,419.08
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,530.18,392.04
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,694.34,514.69
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,827.09,603.86
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,703.35,518.3
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,579.73,428.59
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,542.38,403.41
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,505.63,377.55
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,474.16,356.19
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,442.29,334.04
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,481.66,364.96
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,495.61,374.2
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,441.59,331.76
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,388.07,288.82
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,331.31,241.76
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,276.65,195.39
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,219.24,147.18
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,167.24,104.02
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,114.79,64.06
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,69.1,34.97
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,29.8,19.76
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,23.53,13.05
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,14.74,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,6.88,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,19.79,9.4
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,32.98,21.85
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,50.35,36.96
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,67.55,51.7
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,85.21,66.38
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,102.81,80.61
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,119.85,94.01
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,136.87,107.08
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,152.9,119.14
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,169.14,131.14
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,350.12,274.06
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,536.29,410.03
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,563.46,425.01
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,589.33,440.45
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,651.12,481.81
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,705.73,516.96
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,799.75,580.03
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,882.17,629.25
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,888.7,630.54
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,891.77,630.97
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,888.64,628.71
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,882.05,624.52
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,869.77,616.04
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,854.15,605.72
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,831.71,590.97
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,806.31,574.5
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,776.91,556.64
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,744.85,537.02
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,707.99,514.14
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,669.07,488.99
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,626.22,460.59
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,580.88,429.64
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,531.05,394.17
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,481.03,357.35
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,427.77,316.53
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,375.14,274.84
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,318.15,229.09
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,264.93,185.12
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,210.58,140.29
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,160.33,99.39
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,109.73,61.84
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,66.85,35.34
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,31.55,21.02
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,23.88,12.7
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,14.74,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,14.74,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,76.73,48.55
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,142.9,107.37
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,194.14,151.88
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,250.7,199.85
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,303.61,243.31
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,360.78,288.58
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,448.82,356.68
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,543.21,426.68
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,592.85,461.36
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,642.49,495.39
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,640.82,489.85
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,627.26,476.4
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,717.26,538.57
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,799.52,589.38
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,824.7,601.84
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,846.99,613.04
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,862.06,619.35
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,873.83,623.72
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,880.62,626.32
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,884.01,627.02
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,879.28,622.54
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,871.17,616.23
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,859.46,608.25
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,844.48,598.49
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,656.03,472.9
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,465.25,336.46
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,521.42,380.06
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,574.81,417.97
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,585.32,426.49
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,584.44,427.48
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,515.9,379.94
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,452.04,335.45
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,472.06,351.89
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,471.92,351.08
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,370.79,275.87
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,290.78,217.0
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,284.4,208.52
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,260.41,183.07
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,207.27,139.93
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,158.84,101.26
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,110.17,65.25
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,67.82,38.64
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,35.14,24.06
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,25.09,13.03
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,15.73,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,32.25,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,106.74,66.6
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,179.23,134.4
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,242.04,189.25
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,312.43,249.0
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,374.31,300.06
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,440.48,352.51
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,495.84,395.47
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,552.57,438.03
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,602.61,473.84
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,652.58,508.55
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,691.74,533.2
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,732.01,558.07
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,767.75,579.84
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,801.46,599.98
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,826.65,615.4
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,848.99,628.99
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,864.32,636.78
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,871.38,639.3
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,878.43,643.26
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,882.11,645.17
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,878.94,642.79
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,872.39,638.42
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,860.18,630.52
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,844.71,620.66
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,823.24,605.76
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,801.8,591.03
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,719.65,535.41
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,638.96,477.18
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,565.24,424.45
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,495.0,373.11
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,546.05,414.96
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,574.12,437.53
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,524.93,399.76
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,475.36,361.26
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,421.06,318.74
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,368.36,276.01
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,313.14,229.76
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,260.31,184.62
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,205.57,138.51
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,155.27,97.13
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,105.37,60.13
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,63.31,34.69
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,31.81,21.31
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,22.56,10.43
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,13.76,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,27.87,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,100.52,60.66
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,171.93,128.76
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,234.87,183.83
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,306.66,245.08
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,221.3,179.08
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,104.27,81.72
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,141.58,112.8
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,186.56,149.36
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,176.78,140.42
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,172.95,136.38
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,209.3,164.98
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,254.41,199.74
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,207.16,161.49
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,168.35,130.02
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,157.98,121.67
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,147.78,113.42
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,216.79,167.34
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,286.57,220.19
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,397.19,304.41
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,507.63,385.34
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,362.25,276.39
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,222.69,169.45
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,304.18,232.31
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,379.82,288.41
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,298.8,227.04
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,216.31,164.21
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,219.07,166.79
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,221.72,169.01
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,238.36,182.06
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,254.36,194.55
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,229.09,175.75
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,204.37,157.33
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,231.66,179.22
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,254.32,196.93
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,210.68,163.41
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,170.11,132.23
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,150.41,116.91
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,131.18,101.74
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,156.14,112.5
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,152.4,96.96
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,103.36,60.55
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,62.24,35.66
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,32.59,22.0
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,22.83,9.48
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,14.25,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,35.45,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,112.72,65.56
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,193.16,144.67
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,257.16,201.88
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,329.11,264.25
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,239.35,194.77
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,100.02,78.48
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,206.02,167.15
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,309.55,250.66
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,381.76,306.38
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,450.73,358.2
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,599.41,472.36
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,747.17,577.1
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,775.71,593.04
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,806.47,611.55
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,830.89,626.21
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,852.32,638.83
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,867.8,646.86
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,879.97,652.82
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,885.71,655.27
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,887.94,655.61
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,721.36,539.75
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,536.23,400.93
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,601.78,451.27
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,656.38,491.2
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,560.75,420.14
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,464.0,348.19
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,618.05,468.04
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,738.25,555.15
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,562.6,426.55
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,401.11,303.81
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,502.92,384.77
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,570.14,434.85
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,520.28,396.01
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,469.7,356.47
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,344.52,261.94
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,249.5,190.97
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,216.0,164.5
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,183.29,138.02
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,176.46,123.52
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,145.23,87.29
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,95.11,50.91
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,53.29,27.34
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,26.68,16.72
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,19.17,5.54
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,11.8,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.97,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,9.16,0.25
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,16.4,7.79
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,26.06,16.24
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,35.72,24.65
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,46.37,33.71
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,57.01,42.6
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,94.64,73.9
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,133.14,105.32
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,156.83,124.1
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,180.92,142.95
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,169.54,133.22
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,158.23,123.66
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,116.53,89.76
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,76.44,57.09
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,117.74,90.37
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,159.76,123.61
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,102.77,77.8
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,47.4,33.04
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,48.38,33.85
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,49.35,34.61
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,129.87,99.1
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,211.81,162.72
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,234.96,180.29
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,257.92,197.8
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,257.17,196.84
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,256.34,195.96
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,232.21,177.63
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,208.43,159.56
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,174.75,133.66
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,141.59,107.91
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,150.22,114.98
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,158.78,121.93
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,150.32,115.54
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,141.88,109.19
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,123.41,94.97
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,105.05,80.66
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,92.47,70.7
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,79.94,60.64
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,66.99,50.08
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,54.09,39.4
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,42.02,29.23
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,29.93,18.93
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,19.3,10.46
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,8.68,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,4.42,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,2.41,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,4.82,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,8.19,1.15
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,11.57,4.07
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,14.95,6.96
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,18.33,9.82
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,17.37,8.99
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,16.4,8.15
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,17.37,8.92
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,18.34,9.69
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,23.66,14.07
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,28.98,18.43
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,26.09,15.94
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,23.19,13.47
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,20.78,11.45
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,18.36,9.44
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,18.85,9.82
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,19.34,10.2
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,19.82,10.58
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,20.31,10.97
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,20.79,11.36
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,21.28,11.75
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,33.86,22.01
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,46.44,32.25
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,49.34,34.61
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,52.25,37.0
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,38.69,26.06
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,25.14,15.05
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,50.78,36.12
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,76.44,57.12
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,51.73,37.01
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,27.05,16.78
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,18.35,9.61
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,9.65,2.4
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,14.48,6.49
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,19.3,10.6
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,16.89,8.6
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,14.47,6.59
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,12.05,4.56
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,9.64,2.5
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,7.23,0.42
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,4.82,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.89,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.96,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.49,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,97.66,45.05
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,215.9,160.47
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,282.84,222.71
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,357.4,289.37
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,420.78,344.96
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,487.33,400.98
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,544.12,446.94
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,597.71,488.83
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,647.72,526.63
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,696.77,560.83
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,738.64,588.67
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,778.48,614.58
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,812.72,636.11
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,844.3,655.56
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,868.26,670.8
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,888.89,683.81
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,903.24,691.29
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,913.97,696.43
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,919.42,698.12
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,921.07,697.43
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,916.54,692.75
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,908.21,685.72
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,894.59,676.1
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,877.3,664.16
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,854.44,649.02
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,828.21,631.63
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,796.56,610.07
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,761.91,586.4
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,722.75,559.82
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,681.13,530.28
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,635.77,495.85
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,588.59,459.22
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,536.78,418.35
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,484.12,375.55
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,427.83,329.11
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,371.76,281.29
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,313.44,230.04
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,256.88,179.53
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,197.19,127.53
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,143.01,82.22
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,88.96,43.36
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,42.64,19.83
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,21.33,12.21
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,15.31,0.0
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,8.85,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,94.93,38.98
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,205.97,153.59
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,273.61,216.03
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,349.05,282.76
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,412.37,337.46
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,479.04,392.56
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,535.7,438.2
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,593.09,482.7
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,639.71,517.75
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,689.45,552.64
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,731.08,579.46
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,770.75,604.34
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,804.9,625.42
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,836.46,644.5
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,861.05,659.85
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,882.36,673.05
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,897.31,680.75
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,908.69,686.21
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,914.0,688.3
