Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,915.55,688.1
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,911.51,683.83
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,903.71,677.29
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,890.1,667.61
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,872.86,655.7
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,849.97,639.66
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,823.71,621.48
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,792.22,600.31
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,757.77,577.1
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,718.85,551.29
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,677.49,522.14
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,631.62,487.86
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,584.0,451.45
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,532.11,411.23
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,479.4,369.07
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,423.39,323.38
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,367.68,276.36
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,309.64,225.85
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,251.81,174.81
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,193.6,124.76
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,139.53,80.15
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,86.03,42.1
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,40.23,19.47
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,21.09,11.95
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,14.5,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,8.36,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,92.45,31.39
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,202.44,150.56
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,268.79,212.27
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,342.98,277.71
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,405.62,331.45
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,471.63,385.35
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,527.64,429.85
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,584.36,473.09
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,629.67,505.96
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,678.04,538.59
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,719.67,565.44
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,759.39,590.49
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,792.89,610.79
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,823.71,629.09
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,847.85,643.06
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,868.77,654.87
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,883.7,662.41
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,895.04,667.72
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,900.22,669.44
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,901.7,668.94
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,896.95,664.31
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,888.51,657.51
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,875.06,648.86
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,858.05,638.03
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,835.6,622.56
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,809.88,605.05
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,778.5,584.91
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,744.25,562.76
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,654.35,499.57
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,570.58,438.02
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,578.18,445.3
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,571.84,440.26
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,520.24,400.1
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,467.93,358.54
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,412.97,314.17
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,357.29,267.63
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,299.85,218.03
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,244.48,169.34
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,187.3,120.47
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,134.47,77.3
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,82.31,40.85
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,38.43,19.85
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,21.36,11.91
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,13.67,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.86,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,85.14,20.83
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,188.74,139.77
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,255.36,201.53
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,330.75,267.82
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,390.44,319.24
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,456.82,373.59
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,513.93,417.91
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,572.04,460.83
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,621.66,495.51
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,670.66,527.81
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,712.66,553.82
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,748.31,574.84
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,782.86,595.57
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,814.94,614.36
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,838.91,628.75
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,859.77,641.19
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,875.28,648.99
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,887.33,654.67
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,892.33,657.16
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,893.7,657.56
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,889.75,653.49
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,882.16,647.31
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,868.24,637.45
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,850.83,625.55
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,827.81,609.01
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,801.61,590.61
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,770.24,570.03
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,736.09,547.66
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,697.35,521.55
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,656.41,492.08
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,610.7,460.42
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,563.5,426.64
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,512.56,388.18
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,460.61,347.7
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,405.22,303.32
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,350.52,258.04
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,293.18,209.69
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,238.14,162.43
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,181.87,115.7
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,130.3,74.65
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,77.72,38.62
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,35.54,19.07
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,20.79,10.93
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,15.73,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,79.95,9.8
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,178.02,129.27
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,240.84,187.36
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,312.19,249.54
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,370.75,299.62
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,430.46,348.58
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,452.14,365.75
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,463.54,373.93
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,545.8,436.69
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,631.77,499.37
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,671.43,524.63
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,709.43,548.69
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,741.12,567.59
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,770.32,584.6
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,788.78,594.97
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,809.09,606.71
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,821.44,612.72
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,830.49,616.72
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,836.1,618.6
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,838.38,618.46
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,833.14,613.57
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,824.59,606.75
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,812.13,598.69
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,796.47,588.67
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,775.73,574.27
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,751.98,558.01
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,722.25,538.15
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,690.03,516.62
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,571.52,429.84
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,460.17,346.77
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,504.7,382.41
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,526.15,397.8
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,476.89,359.77
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,427.76,321.43
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,375.88,279.63
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,323.9,236.69
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,269.52,191.57
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,218.5,148.68
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,165.94,105.69
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,118.59,68.89
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,72.99,38.89
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,37.27,22.13
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,22.53,11.5
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,13.76,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,65.72,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,145.97,105.68
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,208.76,163.24
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,281.53,226.63
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,240.6,196.57
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,183.01,149.27
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,225.53,185.06
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,270.04,221.44
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,273.28,222.47
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,265.83,214.9
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,302.07,242.91
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,347.3,276.91
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,493.22,391.67
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,650.06,507.21
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,624.04,481.84
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,584.26,448.91
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,564.57,431.9
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,534.1,407.18
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,543.94,413.81
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,552.83,419.33
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,512.08,387.89
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,471.25,356.74
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,476.61,360.91
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,481.04,363.95
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,454.09,343.8
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,427.53,324.21
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,353.14,269.17
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,286.83,219.44
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,363.42,279.3
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,427.78,326.94
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,403.92,308.8
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,376.23,288.49
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,278.3,214.65
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,191.22,148.15
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,167.22,130.35
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,144.06,112.57
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,124.83,97.54
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,106.22,82.76
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,124.64,88.82
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,118.14,73.3
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,74.0,43.37
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,39.01,27.92
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,23.87,12.15
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,12.78,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,29.25,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,64.32,44.55
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,104.59,80.75
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,147.8,118.24
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,195.62,158.93
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,241.1,196.8
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,304.19,248.1
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,380.94,308.35
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,429.46,344.08
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,479.1,379.72
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,563.39,443.07
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,657.87,511.22
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,689.73,530.85
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,719.59,549.19
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,744.49,563.78
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,767.01,576.72
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,782.73,585.09
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,795.65,591.72
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,642.61,482.41
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,474.85,357.87
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,492.22,371.66
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,508.64,382.8
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,532.05,400.27
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,559.73,420.36
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,659.41,495.12
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,740.83,552.27
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,711.35,531.8
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,679.47,510.43
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,642.75,485.41
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,604.27,458.5
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,483.07,368.65
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,379.45,290.52
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,410.67,314.84
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,418.96,318.17
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,367.2,276.09
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,316.77,234.36
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,262.64,189.04
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,212.28,146.48
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,160.52,104.19
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,114.65,68.79
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,70.25,39.63
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,34.56,23.79
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,21.89,9.73
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,11.8,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,59.88,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,134.84,94.47
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,196.24,150.84
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,267.91,212.1
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,329.01,263.47
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,394.84,316.72
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,449.88,359.71
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,506.7,402.41
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,555.98,438.48
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,605.46,473.63
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,646.7,501.72
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,684.08,525.62
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,724.24,551.45
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,763.06,575.97
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,782.08,587.31
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,802.97,600.17
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,817.17,607.42
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,828.15,612.67
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,833.08,614.47
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,834.64,614.24
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,830.08,609.81
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,822.16,603.42
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,809.45,595.21
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,793.5,585.03
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,771.36,570.84
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,746.32,554.79
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,625.34,469.1
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,505.64,380.55
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,466.56,352.57
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,428.69,324.47
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,486.83,370.77
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,519.66,395.4
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,470.75,357.27
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,421.76,318.57
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,369.01,275.96
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,316.32,232.2
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,261.64,185.92
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,209.89,141.67
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,157.52,98.77
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,110.61,62.75
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,64.94,33.48
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,29.42,19.23
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,19.43,6.88
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,10.81,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,62.01,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,140.08,95.43
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,202.36,153.39
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,274.05,214.54
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,334.6,265.72
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,399.9,318.8
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,454.7,361.88
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,511.15,404.56
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,559.48,439.37
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,605.55,471.49
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,646.32,498.81
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,685.69,523.67
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,718.11,542.95
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,748.26,560.47
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,772.41,574.56
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,793.77,586.76
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,807.46,592.75
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,817.95,596.77
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,822.97,599.36
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,824.68,600.02
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,820.23,595.72
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,812.49,589.53
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,598.85,443.81
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,374.91,278.75
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,419.85,313.71
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,455.83,339.79
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,583.77,437.05
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,679.59,507.11
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,579.47,433.34
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,483.32,362.83
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,510.35,385.49
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,514.1,388.79
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,464.54,350.21
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,415.29,311.19
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,362.46,268.77
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,310.84,226.06
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,255.76,179.89
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,205.17,137.09
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,153.13,95.0
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,106.74,59.95
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,61.76,31.75
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,28.76,18.37
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,18.71,5.0
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,9.83,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,55.39,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,147.5,98.64
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,209.91,158.5
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,281.94,220.35
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,343.26,272.67
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,409.36,326.98
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,461.64,368.88
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,517.77,412.14
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,566.6,448.09
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,615.26,482.79
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,655.41,509.98
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,693.98,535.14
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,724.02,552.93
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,756.47,572.22
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,780.07,585.78
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,800.74,597.39
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,814.27,604.84
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,824.51,610.25
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,829.85,613.16
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,831.76,613.98
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,827.11,609.45
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,819.04,602.87
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,806.11,594.42
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,789.9,583.92
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,767.38,569.3
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,741.98,552.79
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,711.73,532.97
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,678.95,511.32
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,641.43,484.53
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,602.05,455.86
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,558.96,423.54
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,513.71,388.88
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,463.96,350.25
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,414.3,310.56
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,361.52,267.69
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,309.86,224.55
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,255.21,178.32
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,202.25,133.38
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,149.75,90.94
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,102.79,55.7
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,57.32,27.79
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,25.18,15.19
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,12.24,0.08
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,50.16,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,134.63,87.78
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,197.11,147.9
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,269.35,209.39
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,330.38,261.1
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,396.23,314.92
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,451.22,357.97
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,507.92,400.49
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,556.35,434.43
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,602.58,465.44
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,643.58,492.56
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,683.2,517.01
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,719.69,538.85
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,749.82,556.11
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,773.43,568.52
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,794.19,578.99
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,808.53,585.25
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,819.66,589.54
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,825.44,590.77
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,827.82,590.04
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,823.4,584.96
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,815.59,578.04
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,802.7,570.87
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,786.54,561.78
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,764.63,548.01
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,739.72,532.38
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,709.84,514.79
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,677.38,495.15
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,639.35,469.8
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,599.46,442.48
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,556.12,411.42
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,510.65,377.99
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,460.97,340.54
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,411.29,301.92
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,358.84,260.66
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,307.56,218.96
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,252.75,173.6
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,199.74,129.51
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,147.27,87.95
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,100.52,53.64
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,55.39,26.75
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,25.47,15.12
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,12.4,0.0
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,50.95,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,136.13,85.81
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,200.05,148.6
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,273.07,210.4
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,333.9,260.96
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,399.5,313.16
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,454.82,355.72
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,511.77,397.62
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,557.86,430.07
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,606.28,462.91
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,646.95,490.82
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,686.14,516.37
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,718.18,536.53
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,747.87,554.99
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,772.11,569.35
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,793.5,581.85
