Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,698.06,515.68
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,581.1,430.02
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,581.93,431.02
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,581.38,430.02
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,649.28,479.72
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,707.02,521.0
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,625.35,461.3
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,540.61,399.77
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,547.17,406.05
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,551.07,409.58
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,569.36,424.24
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,576.32,430.57
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,530.69,397.36
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,486.99,365.55
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,451.36,340.43
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,415.14,314.13
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,357.35,270.55
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,306.91,232.09
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,308.25,230.41
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,292.85,212.92
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,239.91,169.1
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,191.81,129.52
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,141.52,90.03
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,98.34,58.39
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,56.64,32.31
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,29.48,18.36
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,14.83,0.0
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,38.3,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,105.24,64.27
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,165.86,124.17
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,234.35,182.93
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,288.84,229.88
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,347.38,278.68
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,239.3,193.16
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,101.29,78.45
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,81.72,62.33
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,63.8,47.35
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,138.8,108.64
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,217.22,170.79
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,216.89,169.4
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,216.44,168.23
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,144.49,111.52
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,75.46,56.07
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,162.72,126.31
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,252.39,196.29
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,176.57,136.81
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,102.82,78.11
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,191.54,149.3
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,281.38,219.26
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,190.38,147.87
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,101.79,77.25
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,185.07,144.28
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,268.57,209.64
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,159.86,124.09
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,54.15,38.9
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,32.37,21.15
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,10.62,3.17
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,153.89,121.32
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,290.04,228.77
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,264.81,208.46
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,239.62,188.54
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,286.99,222.61
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,303.0,226.64
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,249.71,179.47
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,198.41,134.16
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,145.48,90.53
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,98.58,55.14
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,53.22,27.38
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,25.07,15.06
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,12.27,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,55.82,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,146.31,88.59
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,216.45,166.29
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,294.64,236.83
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,359.58,295.19
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,426.99,353.92
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,484.62,402.44
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,543.59,450.15
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,595.73,491.16
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,647.78,530.86
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,689.97,561.85
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,726.0,587.01
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,761.3,610.28
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,794.38,631.62
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,818.93,647.37
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,840.3,660.87
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,855.65,669.4
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,867.53,675.62
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,872.5,678.39
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,873.76,678.79
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,868.81,673.81
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,860.12,666.46
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,846.1,656.78
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,828.49,644.75
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,805.35,627.74
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,778.88,608.51
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,746.98,586.53
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,712.18,562.38
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,672.6,532.59
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,630.84,500.39
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,584.49,464.57
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,536.62,426.49
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,484.31,383.22
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,431.74,338.43
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,375.58,290.0
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,319.32,240.15
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,261.15,187.95
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,206.26,138.73
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,149.69,90.84
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,98.95,52.14
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,50.6,24.01
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,23.46,13.78
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,10.57,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,53.86,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,141.46,81.5
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,210.99,162.14
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,287.86,231.3
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,346.96,284.15
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,413.81,341.17
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,470.24,387.4
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,528.05,432.66
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,578.02,470.45
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,627.66,506.67
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,668.31,535.55
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,702.9,558.54
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,738.52,581.5
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,772.07,602.64
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,795.18,616.27
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,815.18,627.79
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,830.35,636.01
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,842.09,641.99
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,846.95,643.41
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,848.2,642.59
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,842.88,638.13
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,833.98,631.43
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,819.96,622.01
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,802.5,610.39
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,778.73,594.51
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,751.88,576.55
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,720.34,554.82
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,686.11,530.78
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,647.09,501.07
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,606.06,469.36
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,560.87,435.28
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,514.36,399.17
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,463.26,358.02
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,411.88,315.39
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,357.48,269.31
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,304.51,223.23
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,248.41,174.05
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,195.18,127.49
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,140.82,83.01
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,92.2,47.14
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,45.92,21.22
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,21.58,11.75
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,9.8,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,46.11,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,122.09,63.8
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,190.88,144.05
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,266.35,210.91
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,329.11,265.9
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,397.06,323.24
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,407.55,332.32
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,406.92,331.33
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,430.45,348.46
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,449.98,361.39
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,506.02,404.0
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,564.21,446.92
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,662.58,518.84
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,754.04,579.99
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,778.45,593.65
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,799.95,606.0
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,815.43,614.28
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,827.63,620.46
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,832.69,621.98
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,834.26,621.39
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,829.55,617.46
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,821.35,611.39
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,808.01,602.58
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,791.32,591.68
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,770.71,578.78
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,746.73,563.57
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,715.46,542.8
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,681.53,519.34
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,642.04,489.7
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,600.61,458.14
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,555.89,424.56
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,509.87,389.08
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,459.34,349.02
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,408.15,307.2
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,354.09,262.24
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,301.04,216.93
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,245.81,169.49
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,193.08,124.12
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,138.68,80.44
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,90.19,45.45
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,44.24,20.49
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,21.85,11.46
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,12.78,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,51.14,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,133.6,63.6
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,206.31,155.95
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,285.41,226.72
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,346.15,280.54
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,415.1,338.84
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,472.27,386.27
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,530.85,433.01
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,581.07,471.34
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,630.93,508.12
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,672.06,536.46
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,707.08,558.43
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,740.9,579.1
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,772.4,597.73
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,795.01,611.06
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,814.5,622.29
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,826.9,627.55
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,835.73,630.56
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,839.63,629.45
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,839.98,626.16
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,833.54,619.56
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,823.61,610.95
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,809.0,599.81
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,791.06,586.93
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,768.08,570.67
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,742.01,552.73
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,710.63,532.83
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,676.65,510.11
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,582.74,442.56
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,493.61,377.61
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,507.01,388.92
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,503.77,385.4
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,453.0,345.4
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,402.35,304.59
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,348.2,260.04
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,295.37,215.22
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,239.71,167.5
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,186.18,121.64
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,132.88,78.81
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,85.92,44.89
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,42.01,20.81
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,22.2,11.37
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,13.76,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,41.1,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,108.68,44.08
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,178.04,134.64
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,252.58,201.63
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,313.33,255.89
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,379.02,312.51
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,434.88,358.17
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,492.67,403.19
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,539.87,438.07
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,584.29,469.48
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,625.32,497.28
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,664.97,522.78
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,699.74,542.28
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,732.57,560.1
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,756.37,574.4
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,777.33,586.96
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,790.39,595.18
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,800.21,601.55
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,804.88,604.91
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,806.22,606.26
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,800.61,602.87
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,791.69,597.4
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,777.9,589.01
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,760.97,578.56
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,739.38,563.89
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,714.79,547.16
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,684.18,526.1
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,651.18,502.28
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,612.7,474.05
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,572.54,443.97
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,528.31,410.13
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,483.13,374.63
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,433.91,335.32
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,384.97,294.96
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,331.8,250.25
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,280.9,206.35
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,227.35,160.03
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,177.57,117.24
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,126.82,76.66
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,82.71,45.04
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,41.1,21.86
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,22.46,11.02
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,13.76,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,5.9,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,11.57,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,25.59,15.43
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,40.37,28.77
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,57.32,43.64
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,74.11,58.17
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,91.38,72.81
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,108.6,87.11
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,167.2,136.18
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,223.24,181.93
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,336.71,275.04
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,458.94,371.29
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,368.74,296.47
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,271.04,215.33
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,373.61,297.39
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,470.17,371.38
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,454.37,356.92
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,437.11,342.11
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,434.85,339.41
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,432.01,336.23
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,498.7,388.07
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,570.33,441.75
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,528.13,408.58
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,480.29,371.96
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,419.63,325.08
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,356.23,275.79
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,311.1,241.4
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,267.73,207.92
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,295.56,230.57
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,322.97,252.19
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,212.97,166.32
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,111.35,85.37
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,114.17,88.03
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,116.9,90.45
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,104.18,80.47
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,91.51,70.42
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,77.48,58.95
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,63.51,47.37
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,49.63,35.76
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,35.74,23.97
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,24.13,13.92
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,12.54,3.04
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,6.39,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,36.33,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,95.86,18.44
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,166.6,121.27
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,241.51,187.78
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,304.15,242.62
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,372.57,300.66
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,428.01,346.35
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,485.46,391.81
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,532.52,427.48
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,582.49,464.0
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,623.26,492.89
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,662.62,519.59
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,696.2,540.9
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,727.68,560.46
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,750.99,573.47
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,766.95,581.4
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,780.98,588.83
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,791.85,594.21
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,796.87,596.15
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,798.53,596.02
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,794.15,591.71
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,786.39,585.39
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,773.04,575.83
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,756.46,564.29
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,733.69,547.69
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,708.05,529.33
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,677.81,508.58
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,645.1,484.94
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,609.02,459.12
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,569.44,430.26
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,524.63,396.43
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,478.82,361.03
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,429.63,322.58
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,380.53,283.0
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,328.06,240.04
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,277.07,197.19
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,223.53,151.96
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,172.1,108.82
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,120.92,68.94
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,76.43,38.39
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,34.8,16.94
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,18.93,6.6
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,11.8,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,29.27,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,78.26,3.04
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,147.46,106.85
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,219.38,171.24
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,280.28,224.38
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,346.81,280.6
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,401.89,326.48
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,459.26,372.58
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,509.34,411.2
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,560.05,449.07
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,601.1,479.08
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,638.49,505.82
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,679.13,533.18
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,718.54,558.68
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,742.04,572.79
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,758.26,581.89
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,772.16,588.85
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,782.89,593.68
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,788.09,596.12
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,789.96,596.46
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,785.38,591.94
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,777.48,585.37
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,764.23,575.95
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,747.81,564.51
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,727.03,549.62
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,703.23,532.75
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,672.88,511.47
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,640.03,487.36
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,602.49,458.93
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,564.05,429.31
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,520.09,396.34
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,475.08,361.62
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,426.37,322.44
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,377.65,282.19
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,325.14,238.51
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,274.1,195.05
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,220.41,149.53
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,168.93,106.26
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,117.76,66.43
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,73.32,36.14
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,32.31,15.55
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,18.16,5.05
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,11.3,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,34.86,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,91.63,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,163.92,116.28
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,239.27,184.18
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,300.03,237.22
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,366.28,292.98
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,360.57,290.29
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,342.01,275.89
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,454.16,364.07
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,573.29,452.74
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,614.01,481.07
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,653.37,508.42
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,624.44,483.19
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,579.25,446.71
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,595.35,457.38
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,609.15,465.67
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,624.54,475.09
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,638.07,483.08
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,598.2,452.19
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,549.55,415.45
