Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,512.59,387.37
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,468.34,353.87
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,486.39,368.05
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,508.73,384.62
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,529.84,401.43
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,551.88,418.52
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,413.22,314.8
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,281.2,213.92
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,371.34,285.05
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,443.4,338.96
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,432.58,330.74
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,415.86,317.63
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,357.29,271.83
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,306.0,231.43
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,295.71,219.09
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,269.25,191.44
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,215.98,146.34
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,166.24,104.69
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,115.16,65.28
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,71.13,35.54
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,30.92,15.34
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,17.38,3.34
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,10.81,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,19.75,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,54.47,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,122.2,85.52
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,189.35,145.87
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,249.2,197.86
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,315.71,254.31
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,371.58,300.66
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,429.83,347.34
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,481.78,387.95
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,534.77,428.18
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,576.44,458.12
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,617.31,486.63
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,651.8,509.79
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,684.69,531.25
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,512.67,400.18
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,307.43,238.99
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,358.87,279.4
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,418.51,323.3
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,299.67,232.18
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,185.44,142.68
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,191.53,147.58
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,197.58,151.95
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,313.23,242.36
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,427.55,327.34
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,423.35,322.93
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,418.2,318.84
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,528.07,403.67
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,612.73,466.01
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,573.02,435.75
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,532.75,405.9
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,489.82,374.64
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,446.59,342.08
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,397.04,303.15
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,349.29,264.63
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,299.51,224.01
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,251.08,183.68
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,200.86,142.34
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,156.12,106.01
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,110.47,70.81
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,72.02,43.88
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,36.22,21.73
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,20.07,2.97
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,11.8,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.85,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,18.46,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,88.8,61.4
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,153.4,119.0
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,215.13,172.13
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,278.17,225.49
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,331.11,269.39
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,387.16,314.37
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,256.5,209.27
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,100.54,78.68
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,110.43,86.91
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,120.34,94.62
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,125.06,98.05
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,129.84,101.52
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,136.72,106.85
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,143.6,112.18
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,148.96,116.09
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,154.34,120.01
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,273.3,214.84
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,388.5,302.54
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,389.51,301.95
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,390.14,301.99
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,385.06,298.06
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,379.69,294.0
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,362.78,280.94
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,345.94,267.99
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,303.29,235.39
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,262.35,203.91
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,232.04,180.69
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,200.21,156.04
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,205.53,160.65
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,207.19,162.12
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,198.93,155.69
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,189.35,147.96
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,165.46,129.09
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,142.52,110.82
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,118.04,90.89
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,94.59,71.66
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,71.83,53.25
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,51.34,36.49
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,32.46,20.16
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,14.48,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,7.37,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.86,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,44.19,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,122.16,82.44
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,190.21,145.72
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,250.14,197.77
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,316.84,253.97
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,371.71,299.34
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,429.15,344.99
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,478.65,382.51
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,528.88,419.18
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,569.58,447.9
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,609.43,475.11
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,642.07,496.01
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,672.9,515.09
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,697.08,528.88
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,716.09,539.02
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,730.41,545.67
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,741.85,550.44
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,747.47,551.73
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,750.03,551.16
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,746.3,546.59
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,739.49,540.23
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,726.37,530.96
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,710.34,519.97
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,686.94,503.72
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,662.59,486.41
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,633.09,466.24
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,601.56,444.38
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,564.81,418.46
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,526.69,391.03
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,483.62,359.4
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,440.12,326.62
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,392.97,290.63
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,346.57,254.1
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,296.12,213.9
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,247.99,174.64
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,198.16,133.76
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,152.41,96.72
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,105.62,62.1
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,65.36,35.49
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,29.27,18.09
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,15.67,0.0
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,9.83,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,19.66,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,112.6,73.33
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,204.38,154.58
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,263.46,206.41
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,328.22,261.54
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,329.49,264.89
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,324.52,261.69
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,364.83,293.09
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,405.39,323.29
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,505.74,400.67
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,611.21,478.81
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,640.99,497.92
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,668.46,515.52
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,689.27,527.94
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,710.22,540.47
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,725.15,548.77
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,737.21,555.21
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,675.01,509.83
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,603.46,456.02
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,622.67,470.36
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,639.09,481.75
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,678.5,510.77
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,706.68,530.76
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,680.65,511.4
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,653.92,491.32
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,624.34,469.91
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,592.79,446.81
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,556.42,420.34
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,518.66,392.27
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,449.34,340.62
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,385.63,292.65
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,367.71,277.14
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,340.31,252.7
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,290.71,211.97
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,243.42,172.53
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,193.64,131.49
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,148.1,94.47
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,102.16,60.25
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,62.97,34.41
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,30.37,18.91
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,23.44,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,12.78,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,53.25,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,135.29,86.11
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,212.78,161.94
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,279.11,220.69
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,352.92,284.13
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,409.34,332.83
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,465.56,379.96
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,517.77,421.81
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,570.61,462.8
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,612.08,493.62
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,652.21,522.6
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,684.46,544.03
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,719.16,566.83
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,743.64,582.65
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,765.2,596.39
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,781.0,605.4
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,793.51,612.19
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,798.83,614.74
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,800.62,615.03
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,796.98,611.09
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,789.78,604.89
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,775.74,594.76
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,758.3,582.44
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,736.43,567.61
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,711.33,550.57
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,680.45,528.27
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,646.84,502.87
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,608.43,473.84
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,567.89,442.52
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,523.15,406.93
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,477.09,369.37
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,426.93,327.85
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,376.52,284.88
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,322.87,238.6
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,269.61,191.72
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,214.14,143.32
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,162.11,98.76
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,109.15,57.7
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,63.04,27.94
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,21.52,12.02
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,14.54,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,8.36,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,74.85,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,157.22,98.11
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,241.16,185.78
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,305.08,243.91
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,374.55,304.21
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,431.4,352.76
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,490.09,400.74
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,538.96,438.47
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,587.57,474.43
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,624.86,501.03
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,664.52,528.15
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,698.09,547.93
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,729.35,565.6
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,752.38,578.5
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,772.41,589.29
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,786.64,595.91
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,797.5,600.41
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,802.06,600.87
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,803.08,599.3
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,799.04,595.25
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,791.43,589.07
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,777.02,579.64
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,759.21,568.14
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,736.85,553.27
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,711.34,536.4
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,679.9,514.77
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,645.82,490.45
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,607.26,462.99
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,566.68,433.28
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,521.52,398.77
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,475.18,362.31
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,424.9,322.15
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,374.23,280.26
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,320.07,234.71
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,267.3,189.14
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,212.08,141.4
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,160.44,97.6
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,107.84,57.48
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,62.49,28.58
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,21.15,11.46
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,13.62,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,7.86,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,78.6,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,161.12,95.67
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,246.7,189.95
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,310.61,249.13
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,380.15,310.42
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,436.12,358.18
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,490.36,402.35
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,539.39,440.26
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,588.18,476.18
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,628.79,504.99
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,667.78,531.22
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,700.57,551.88
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,730.94,570.56
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,753.97,584.26
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,773.91,595.81
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,787.99,603.35
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,798.63,608.65
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,803.29,609.26
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,804.35,607.6
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,799.17,602.71
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,790.4,595.64
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,775.88,585.21
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,757.93,572.63
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,735.25,557.69
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,709.39,540.62
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,678.59,518.49
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,645.07,493.52
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,605.94,464.68
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,564.72,433.59
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,519.39,398.59
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,472.81,361.57
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,422.95,320.91
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,372.86,278.79
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,318.44,232.55
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,265.28,186.33
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,208.93,137.82
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,156.92,93.87
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,104.55,54.09
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,59.35,25.8
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,19.08,9.57
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,12.7,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,7.37,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,59.04,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,138.03,75.77
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,221.68,169.62
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,284.12,227.32
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,352.47,287.51
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,408.44,336.21
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,466.5,384.66
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,515.69,423.87
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,564.86,461.56
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,606.13,492.44
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,641.88,518.43
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,674.13,540.05
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,704.18,559.53
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,728.39,574.04
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,749.72,586.38
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,765.2,595.15
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,777.41,601.74
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,782.69,604.08
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,784.5,604.2
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,780.76,600.23
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,773.51,594.05
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,760.26,584.99
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,743.65,573.76
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,721.3,557.57
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,695.86,539.31
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,665.24,516.98
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,632.0,492.24
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,594.3,463.68
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,554.59,432.91
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,510.08,397.36
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,464.41,360.0
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,414.36,318.54
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,363.95,275.58
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,310.31,229.26
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,258.17,183.33
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,203.55,135.89
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,152.72,92.72
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,101.1,53.5
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,57.08,25.88
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,19.75,10.04
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,14.74,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,7.37,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,58.12,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,137.91,68.63
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,224.21,170.05
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,287.28,228.32
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,356.27,288.58
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,350.3,286.99
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,327.24,269.59
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,363.85,299.43
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,400.09,327.45
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,426.73,347.52
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,451.52,365.68
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,448.9,361.4
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,451.41,360.88
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,527.03,418.78
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,596.8,470.32
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,627.96,491.52
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,654.63,509.68
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,654.22,507.79
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,651.25,504.39
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,652.02,503.85
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,650.26,501.47
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,606.03,466.59
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,564.74,434.09
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,522.36,402.26
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,486.75,374.99
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,455.97,351.96
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,425.52,328.94
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,379.34,294.04
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,332.67,258.55
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,349.28,272.0
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,355.7,275.92
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,317.0,244.38
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,279.7,213.8
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,239.76,181.5
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,200.71,149.04
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,159.85,115.04
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,122.04,83.86
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,84.18,54.29
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,50.81,30.3
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,26.09,14.45
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,15.73,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,73.31,29.62
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,153.7,115.25
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,211.36,167.14
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,276.18,223.38
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,331.43,270.92
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,391.98,321.36
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,402.25,330.28
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,409.69,336.26
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,497.14,406.87
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,587.82,477.91
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,629.27,508.9
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,667.08,537.17
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,692.5,554.31
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,715.4,569.34
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,454.15,367.43
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,158.84,124.69
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,162.52,128.22
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,166.21,131.13
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,287.34,230.06
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,409.64,326.28
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,580.96,465.18
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,725.14,576.95
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,592.05,472.46
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,456.02,364.11
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,548.77,440.4
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,617.94,494.69
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,581.84,465.31
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,542.19,433.35
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,496.92,396.99
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,450.78,358.84
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,401.32,316.32
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,352.26,273.06
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,299.27,226.23
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,248.18,180.3
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,194.96,133.15
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,145.07,90.34
