Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,95.3,52.26
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,53.74,26.0
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,19.85,9.39
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,13.76,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,97.29,33.2
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,210.83,159.37
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,270.6,216.2
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,341.24,278.92
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,397.99,328.63
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,457.04,378.28
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,506.94,418.92
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,557.1,458.29
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,598.14,489.53
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,633.71,515.86
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,667.7,539.63
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,699.73,560.86
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,722.78,574.29
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,742.89,585.43
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,757.29,593.58
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,768.42,599.52
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,773.79,600.91
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,775.67,600.02
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,771.78,595.29
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,764.37,588.33
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,750.96,578.46
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,734.15,566.42
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,712.12,549.82
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,686.94,531.16
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,657.1,508.69
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,624.56,483.94
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,586.74,454.9
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,546.8,423.66
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,502.53,388.42
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,456.97,351.25
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,407.66,310.53
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,358.1,268.34
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,305.12,222.75
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,253.39,177.28
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,199.1,130.28
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,147.32,86.59
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,95.8,48.0
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,51.72,21.45
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,16.59,6.56
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,11.8,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,100.08,23.37
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,219.42,163.3
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,282.73,223.19
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,352.29,283.91
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,407.86,332.02
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,465.4,379.61
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,512.68,417.69
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,555.86,451.35
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,595.31,481.38
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,633.24,509.4
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,663.56,530.02
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,691.53,548.02
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,713.05,561.24
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,731.61,572.34
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,744.02,579.08
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,753.12,583.63
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,757.71,586.23
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,758.89,586.62
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,753.39,581.42
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,744.52,574.09
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,652.25,506.22
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,552.88,429.93
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,618.56,481.48
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,665.46,516.57
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,636.21,494.14
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,604.47,470.25
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,529.1,412.77
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,457.77,357.83
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,392.89,307.97
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,336.74,264.1
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,298.24,232.83
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,263.12,203.52
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,226.16,172.36
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,190.56,141.8
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,151.25,108.76
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,114.77,78.55
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,78.27,49.99
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,45.76,26.59
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,23.31,10.82
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,12.78,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,94.52,9.09
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,207.29,154.39
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,273.28,218.87
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,346.19,285.02
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,404.47,337.44
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,465.14,389.9
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,516.03,432.71
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,567.1,474.17
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,605.75,504.11
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,646.8,534.79
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,681.23,559.14
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,713.58,580.47
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,738.64,596.07
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,760.72,609.37
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,775.44,617.27
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,786.76,622.81
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,792.55,625.63
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,794.76,626.07
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,790.6,621.06
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,782.84,613.72
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,769.37,603.66
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,752.43,591.33
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,730.55,575.2
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,705.44,556.31
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,674.2,532.37
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,640.23,506.06
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,602.02,476.57
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,561.66,444.69
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,516.42,408.2
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,469.88,369.58
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,418.67,326.19
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,367.3,281.36
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,312.8,233.18
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,258.98,184.79
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,202.83,135.23
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,150.49,90.38
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,97.34,50.27
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,52.16,22.94
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,17.9,6.85
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,11.8,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,100.8,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,223.88,165.18
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,289.84,230.93
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,362.38,296.14
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,419.6,346.88
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,478.83,396.93
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,525.03,433.87
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,574.36,471.3
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,615.25,499.95
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,654.53,526.02
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,686.45,544.9
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,715.92,560.64
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,737.82,573.54
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,756.61,584.31
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,769.97,590.29
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,779.9,594.03
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,783.19,594.48
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,782.92,592.76
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,776.9,587.36
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,767.36,579.81
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,683.77,521.99
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,592.4,455.53
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,552.22,426.94
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,512.72,397.75
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,512.39,399.24
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,508.85,397.42
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,531.7,415.02
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,539.75,420.19
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,495.28,384.47
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,449.73,347.4
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,399.75,305.87
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,349.83,263.15
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,296.43,217.46
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,244.87,172.31
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,190.92,125.56
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,141.24,83.87
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,90.44,46.31
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,47.89,20.93
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,17.98,6.19
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,15.73,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,81.01,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,179.85,129.45
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,239.65,188.27
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,306.73,246.87
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,358.93,292.62
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,417.07,341.31
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,332.85,274.25
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,205.93,169.16
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,148.21,121.17
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,87.78,69.47
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,83.45,65.62
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,79.31,61.76
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,118.28,93.79
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,157.92,125.44
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,203.44,161.74
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,257.01,203.49
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,290.51,229.36
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,323.77,254.87
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,249.64,196.41
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,172.82,135.33
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,167.32,131.28
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,161.9,126.94
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,146.67,114.89
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,131.6,102.95
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,138.51,108.65
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,145.4,114.24
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,129.44,101.51
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,113.6,88.91
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,123.39,97.15
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,133.11,105.2
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,120.71,95.25
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,108.36,85.35
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,94.62,74.32
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,80.95,63.13
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,119.93,85.21
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,130.08,80.49
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,83.69,46.25
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,45.97,23.01
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,18.11,5.55
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,9.83,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,61.78,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,137.28,97.84
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,198.72,157.49
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,268.11,218.78
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,325.82,269.3
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,386.9,320.98
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,440.47,365.0
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,495.53,408.72
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,538.15,440.58
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,580.16,470.96
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,623.45,502.31
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,663.61,530.63
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,688.63,546.06
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,711.05,558.95
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,727.74,568.36
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,741.45,575.73
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,747.37,579.18
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,750.03,580.58
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,747.0,577.12
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,740.66,571.57
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,727.19,562.25
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,710.57,550.82
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,680.14,528.26
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,649.37,505.31
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,619.67,482.85
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,587.88,458.48
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,551.6,430.1
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,513.59,399.86
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,470.12,365.86
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,426.19,330.58
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,378.79,291.36
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,331.72,251.33
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,280.32,207.61
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,231.41,165.34
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,179.82,121.53
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,132.77,82.74
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,85.34,48.04
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,46.94,24.19
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,19.26,5.42
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,9.83,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,48.5,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,131.02,91.49
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,188.24,148.53
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,253.28,205.98
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,308.81,254.12
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,369.12,304.34
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,419.98,345.14
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,472.06,385.23
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,514.63,417.29
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,556.74,448.07
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,590.23,471.58
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,622.16,493.42
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,647.41,510.31
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,670.43,525.35
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,688.87,536.74
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,704.76,546.18
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,711.52,550.35
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,715.33,552.53
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,714.86,550.95
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,709.21,545.83
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,697.11,536.94
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,682.09,525.99
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,669.37,517.71
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,652.5,506.15
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,622.95,483.64
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,591.08,459.19
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,554.66,430.59
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,516.42,400.06
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,473.01,366.04
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,428.8,330.41
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,380.97,290.64
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,333.24,249.86
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,281.76,205.63
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,232.32,162.53
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,179.81,117.74
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,132.14,78.36
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,84.0,43.58
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,44.57,20.35
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,12.18,0.76
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,64.92,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,167.91,112.9
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,231.1,179.34
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,301.8,241.9
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,354.99,288.7
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,414.79,338.68
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,463.63,377.61
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,512.88,415.05
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,554.14,444.8
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,594.34,472.55
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,630.0,496.67
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,659.82,515.81
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,683.58,529.61
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,704.63,541.41
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,719.74,549.79
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,731.74,556.15
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,737.1,558.09
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,739.14,557.98
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,735.64,554.3
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,728.79,548.56
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,716.39,540.26
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,700.76,529.92
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,678.28,514.59
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,653.01,496.51
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,623.5,474.57
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,591.55,450.59
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,555.48,422.94
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,517.38,393.23
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,474.22,360.45
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,430.44,326.08
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,382.69,287.02
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,334.86,246.74
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,282.75,202.82
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,232.45,159.58
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,180.45,115.43
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,132.45,76.06
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,83.69,41.27
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,43.38,18.27
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,11.29,0.0
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,64.7,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,166.75,107.51
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,229.71,175.91
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,299.06,236.89
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,352.3,283.46
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,411.96,333.16
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,460.79,372.14
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,509.99,409.74
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,551.49,439.55
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,591.98,467.37
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,625.38,488.97
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,656.77,508.4
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,680.63,523.09
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,697.67,532.76
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,713.33,541.29
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,725.96,547.79
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,731.65,549.94
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,734.07,550.08
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,731.2,546.83
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,725.01,541.56
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,712.76,531.62
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,697.32,519.78
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,676.15,503.63
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,652.04,485.16
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,622.62,464.34
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,590.75,441.44
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,554.75,415.09
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,516.84,386.71
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,474.38,354.24
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,429.97,319.41
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,381.36,280.8
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,332.95,241.11
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,281.31,198.9
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,231.54,157.15
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,178.89,113.72
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,130.72,75.09
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,82.47,41.03
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,41.56,17.47
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,10.98,0.0
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,58.5,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,151.52,94.1
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,214.99,165.13
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,284.11,226.68
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,339.99,276.15
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,399.18,326.61
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,443.52,363.16
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,487.68,398.12
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,527.47,428.82
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,563.93,456.11
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,485.95,392.62
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,387.92,312.34
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,457.02,368.03
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,537.35,429.88
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,614.02,488.09
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,684.89,540.71
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,692.47,546.49
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,697.09,550.75
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,696.18,550.36
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,692.22,547.71
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,615.8,488.73
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,536.17,426.78
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,278.1,225.35
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,22.21,12.91
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,45.42,32.46
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,68.65,51.95
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,209.97,169.98
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,341.36,274.86
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,403.86,323.72
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,440.6,348.96
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,394.81,308.81
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,347.81,266.76
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,294.94,219.69
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,243.53,173.11
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,189.23,124.75
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,138.77,81.64
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,87.23,43.51
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,44.36,18.72
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,11.42,0.0
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
