Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,682.41,559.23
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,663.54,543.37
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,641.62,525.06
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,613.9,502.47
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,583.59,477.51
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,548.45,448.79
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,511.23,417.7
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,469.5,381.51
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,426.63,343.55
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,379.23,301.42
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,331.71,258.16
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,280.63,211.97
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,231.12,166.47
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,178.68,119.6
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,130.63,78.3
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,81.26,41.15
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,40.72,16.02
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,9.89,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,99.82,33.41
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,209.72,160.09
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,269.54,217.95
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,334.56,276.43
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,386.18,323.2
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,439.36,369.86
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,483.42,407.49
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,527.12,443.71
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,562.74,472.21
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,596.75,498.7
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,484.65,406.06
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,345.63,289.62
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,457.05,383.18
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,559.95,465.25
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,555.04,459.33
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,545.25,450.76
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,539.07,444.88
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,531.01,437.48
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,427.42,353.18
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,328.01,270.73
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,488.13,405.51
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,619.97,510.21
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,469.49,387.72
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,323.07,267.32
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,303.81,252.21
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,284.32,235.96
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,162.55,134.59
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,47.33,36.01
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,42.49,31.94
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,37.65,27.72
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,32.82,23.57
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,27.98,19.34
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,22.67,14.56
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,17.36,9.73
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,12.05,4.83
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,6.74,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,3.37,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.85,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,7.71,0.68
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,12.53,5.15
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,17.36,9.53
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,23.15,14.75
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,28.95,19.93
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,33.79,24.21
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,38.62,28.45
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,31.37,22.0
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,24.13,15.57
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,81.08,64.89
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,141.92,116.15
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,133.88,108.85
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,126.17,102.09
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,116.13,93.4
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,106.32,84.95
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,195.72,159.88
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,282.89,230.36
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,384.12,312.93
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,467.78,379.13
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,451.41,364.9
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,434.15,350.67
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,496.05,400.36
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,536.86,431.63
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,504.23,403.84
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,470.11,375.03
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,432.72,343.35
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,394.38,310.24
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,351.39,272.8
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,308.31,234.55
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,261.15,193.41
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,215.96,153.46
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,167.58,111.52
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,123.14,74.37
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,77.62,41.15
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,41.08,18.08
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,11.4,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,6.26,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,12.53,4.68
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,19.29,11.06
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,26.06,17.21
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,33.3,23.72
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,40.56,30.14
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,47.33,36.05
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,54.11,41.86
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,100.77,81.89
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,149.6,122.56
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,193.62,159.24
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,232.32,191.02
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,246.43,201.82
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,260.44,212.6
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,239.94,195.2
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,212.89,172.69
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,192.21,155.38
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,171.92,138.33
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,240.17,195.2
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,302.18,245.49
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,270.31,219.17
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,239.48,194.17
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,299.53,244.1
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,353.31,287.02
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,279.52,227.05
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,212.45,172.63
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,173.88,141.54
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,135.72,110.32
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,121.61,98.73
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,107.84,87.27
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,93.5,75.29
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,79.24,63.16
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,63.63,49.65
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,48.14,36.04
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,34.19,23.52
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,20.27,10.47
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,10.13,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,92.63,8.53
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,200.12,148.62
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,260.8,208.33
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,327.78,268.4
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,378.95,314.5
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,435.99,363.86
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,448.89,375.99
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,454.5,381.52
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,487.14,408.13
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,518.53,432.77
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,472.31,393.66
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,413.88,344.65
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,418.37,347.38
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,421.21,348.17
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,455.05,375.31
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,495.57,406.75
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,513.03,419.12
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,528.48,429.92
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,521.61,423.75
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,512.95,416.4
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,462.99,376.05
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,409.67,333.26
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,376.26,306.54
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,339.46,276.86
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,282.0,230.27
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,225.42,184.15
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,190.21,155.75
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,157.16,128.76
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,139.56,114.17
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,124.38,101.4
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,107.76,87.51
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,91.59,73.82
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,74.27,58.86
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,57.58,44.29
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,41.17,29.54
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,25.0,14.35
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,12.55,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,104.35,0.48
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,228.31,170.38
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,290.62,235.22
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,358.36,298.22
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,412.03,348.76
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,467.16,399.02
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,512.47,439.31
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,553.62,475.02
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,590.75,506.37
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,626.26,535.58
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,653.57,557.28
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,678.26,576.45
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,696.66,589.57
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,711.96,599.57
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,720.36,605.32
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,725.35,608.61
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,724.87,607.84
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,720.9,604.57
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,710.26,596.22
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,696.24,584.67
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,676.79,568.74
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,654.21,550.12
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,626.6,526.92
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,596.29,501.17
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,560.53,470.8
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,522.67,438.0
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,480.43,401.29
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,436.93,362.48
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,389.42,318.83
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,341.86,274.08
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,290.26,225.17
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,239.83,176.96
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,186.26,127.77
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,137.21,84.47
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,87.04,45.47
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,45.61,18.82
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,10.24,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,62.59,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,136.33,102.3
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,181.74,149.04
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,231.01,194.81
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,273.18,233.45
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,317.17,272.49
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,354.27,304.67
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,392.08,336.47
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,384.5,329.51
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,363.42,311.35
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,301.08,257.46
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,233.84,198.43
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,168.84,142.98
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,102.55,85.08
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,122.35,102.24
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,142.26,118.98
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,162.1,135.91
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,181.93,152.73
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,197.47,165.94
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,212.78,178.9
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,234.8,197.7
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,250.54,211.12
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,203.09,170.87
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,154.37,129.38
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,127.0,106.21
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,100.07,83.04
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,109.98,91.91
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,119.89,100.66
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,108.44,90.79
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,97.06,80.93
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,84.74,70.11
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,72.49,59.21
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,58.86,47.02
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,45.31,34.73
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,32.81,23.16
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,20.27,11.11
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,10.13,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,4.33,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,8.67,1.39
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,15.43,7.83
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,22.19,14.08
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,28.47,19.88
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,34.75,25.62
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,41.04,31.31
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,47.33,36.94
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,47.81,37.26
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,48.3,37.56
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,221.17,191.79
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,389.05,334.42
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,227.98,195.9
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,56.05,43.84
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,168.89,143.07
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,284.82,241.31
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,260.13,219.05
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,235.73,197.63
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,234.25,196.37
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,232.75,195.04
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,413.42,350.5
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,565.3,473.68
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,541.35,452.23
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,515.47,430.36
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,483.11,402.43
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,449.61,373.15
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,411.87,340.44
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,373.85,306.85
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,332.3,269.83
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,291.24,232.47
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,245.44,191.18
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,202.22,151.9
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,156.18,111.43
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,115.52,76.92
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,73.94,44.85
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,41.72,22.26
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,13.6,0.0
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,74.8,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,163.42,113.93
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,219.79,170.07
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,282.77,225.7
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,217.96,177.13
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,117.48,94.22
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,136.53,110.5
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,155.81,126.46
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,162.0,130.9
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,161.59,129.8
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,173.77,139.59
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,185.99,149.3
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,133.01,105.39
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,82.31,63.13
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,56.06,41.35
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,29.94,19.52
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,18.83,10.2
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,7.72,0.85
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,33.32,22.41
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,58.97,43.91
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,38.64,26.96
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,18.34,9.91
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,55.57,41.43
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,93.12,73.01
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,120.53,96.03
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,148.01,119.04
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,138.07,111.07
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,128.29,103.27
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,116.06,93.38
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,103.94,83.46
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,90.12,71.92
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,76.37,60.28
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,62.23,48.01
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,48.17,35.67
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,34.23,23.37
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,20.27,10.66
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,10.13,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,21.63,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,53.3,36.29
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,86.5,68.57
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,121.0,100.24
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,154.56,130.69
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,189.52,161.93
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,218.8,188.05
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,249.28,214.76
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,259.71,223.03
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,268.68,229.8
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,318.27,272.26
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,377.13,321.33
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,332.01,281.94
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,284.68,240.75
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,264.25,223.0
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,243.62,204.89
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,251.69,211.27
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,259.59,217.36
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,258.72,216.44
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,257.74,215.51
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,243.22,202.95
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,229.01,190.74
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,406.25,341.59
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,549.46,455.3
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,517.87,426.69
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,484.47,397.87
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,445.77,364.66
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,406.44,330.19
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,361.99,290.85
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,317.71,250.79
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,269.74,207.54
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,223.76,165.57
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,175.11,122.16
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,130.62,83.64
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,84.4,48.06
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,46.9,22.74
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,12.03,0.0
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,91.11,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,201.18,143.72
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,264.73,212.11
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,334.49,276.07
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,389.2,325.85
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,445.8,375.36
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,491.73,414.46
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,537.33,451.64
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,574.7,480.6
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,610.43,507.24
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,475.98,397.07
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,312.68,261.06
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,334.39,279.44
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,355.84,295.6
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,378.79,313.0
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,408.5,335.25
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,569.82,463.04
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,711.56,567.5
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,702.67,558.67
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,690.45,549.96
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,671.85,536.28
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,650.22,520.23
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,624.56,501.07
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,596.19,479.39
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,562.07,453.32
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,525.77,424.64
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,485.03,390.63
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,443.66,355.15
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,396.41,314.03
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,348.9,271.58
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,297.88,226.17
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,248.28,181.12
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,194.91,133.25
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,145.42,90.08
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,95.05,51.07
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,53.05,23.45
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,11.48,0.0
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
